ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2016-03-07,3279.7205,45756.27441666666,19727.247916666667,0.0,71.29827173913044,32.79181947640998,41.77689409932539,65.48204746672332,0.0,19727.247916666667,33077.13691666666,12679.137499999999,41.9075
221,2016-03-08,3451.273541666666,44516.58933333334,17351.386291666666,0.0,75.02768568840578,31.849157052411147,37.76874882273368,63.40851674410777,0.0,17351.386291666666,35837.52679166667,8679.062541666666,46.52
221,2016-03-09,3553.881708333334,43303.70429166666,14356.798125000001,0.0,77.25829800724638,29.599201492421116,32.12571838292694,59.26725994401111,0.0,14356.798125000001,39708.14179166666,3595.5625,64.03999999999999
221,2016-03-10,3614.9316249999997,44661.71462499999,14037.668291666667,0.0,78.58547010869566,29.512450185782818,30.456492478407522,57.22482299196548,0.0,14037.668291666667,40508.989624999995,4152.724999999999,55.7825
221,2016-03-11,3248.5542499999997,50418.83158333334,20508.934833333333,0.0,70.6207445652174,29.331298023425955,39.41582588375242,60.72437783620445,0.0,20508.934833333333,36628.18779166667,13790.643791666667,36.8225
221,2016-03-12,3307.5453749999997,50138.729250000004,20279.064875,0.0,71.90316032608695,29.034379502622095,39.19177241976411,61.00847339375382,0.0,20279.064875,37674.704333333335,12464.024916666667,42.00956521739131
221,2016-03-13,3058.3437083333333,46389.11983333333,17971.24275,0.0,66.48573278985506,28.679408879990614,37.53896382461155,59.34249072444132,0.0,17971.24275,35267.338541666664,11121.781291666666,46.42249999999999
221,2016-03-14,3263.159333333333,48993.67541666667,19782.913625,0.0,70.93824637681159,29.39696495336316,39.12645822890101,61.15343279520482,0.0,19782.913625,36710.67554166667,12282.999875,41.5475
221,2016-03-15,3370.277958333334,48101.640791666665,18578.692375000002,0.0,73.26691213768117,29.77062530850294,37.426184625333455,60.59812595799845,0.0,18578.692375000002,37439.87191666666,10661.768875,44.734999999999985
221,2016-03-16,3439.8382916666665,46602.11308333334,16803.865291666665,0.0,74.77909329710144,29.71221149053809,34.94007916762621,59.35127238817288,0.0,16803.865291666665,38287.731875000005,8314.381208333334,47.7875
221,2016-03-17,3406.5182916666668,48065.654791666675,18457.946083333332,0.0,74.0547454710145,29.72671774663132,37.21078334918998,60.64942575608124,0.0,18457.946083333332,37898.354750000006,10167.300041666667,47.04500000000001
221,2016-03-18,3211.6566666666677,50855.212125000005,20762.501833333332,0.0,69.81862318840581,29.046850432087535,39.56074999239497,60.44650757207478,0.0,20762.501833333332,36566.77458333334,14288.437541666666,36.274999999999984
221,2016-03-19,3005.9154166666667,53766.52520833334,23902.828541666666,0.0,65.34598731884059,28.23499235669655,43.07820800002273,61.56754663802274,0.0,23902.828541666666,35208.34995833334,18558.17525,27.507500000000004
221,2016-03-20,2979.1502916666664,52934.478500000005,23488.132458333333,0.0,64.76413677536232,28.117722394917095,42.99620761084632,61.60894994037438,0.0,23488.132458333333,35040.38466666667,17894.093833333332,28.790000000000003
221,2016-03-21,3144.6667500000003,52940.88324999999,22338.97883333333,0.0,68.36232065217392,28.677513676812445,40.88767695261572,60.5321343238588,0.0,22338.97883333333,36265.17054166666,16675.712708333333,32.21
221,2016-03-22,3257.9851250000006,50422.341916666664,20488.925666666666,0.0,70.82576358695654,29.1663690119288,39.37462915731097,60.74355416986313,0.0,20488.925666666666,36942.24820833333,13480.093708333334,39.85249999999999
221,2016-03-23,3316.98875,48272.28908333333,18798.918416666667,0.0,72.10845108695652,29.58258389544317,37.735948643855764,60.46088606150427,0.0,18798.918416666667,37082.113999999994,11190.175083333334,41.232499999999995
221,2016-03-24,3318.966208333333,48149.470875,18641.287333333334,0.0,72.15143931159419,29.13689323178719,37.51497699069292,60.31146276038864,0.0,18641.287333333334,37671.78329166667,10477.687583333334,45.8825
221,2016-03-25,3350.010416666666,48945.29295833333,18695.416416666667,0.0,72.82631340579708,29.455972815162028,37.01216702791641,59.64775688321487,0.0,18695.416416666667,37612.255541666666,11333.037416666666,42.275
221,2016-03-26,3088.580083333334,50003.9125,21192.3795,0.0,67.14304528985508,29.055179726708722,41.06728939158185,61.49461309384453,0.0,21192.3795,35155.38766666666,14848.524833333335,37.31
221,2016-03-27,3277.9413750000003,47785.51495833333,17943.247166666664,0.0,71.25959510869566,28.74923294869076,36.38522557457261,59.07141230990277,0.0,17943.247166666664,37707.82745833333,10077.6875,47.99749999999998
221,2016-03-28,3416.0169583333336,47539.5145,17291.096,0.0,74.26123822463768,29.36304792919822,35.24423452935373,59.00836164879216,0.0,17291.096,38474.720624999994,9064.793875000001,47.375
221,2016-03-29,3221.936875,51461.004499999995,21970.463958333334,0.0,70.04210597826088,29.624627551932996,41.369595228073926,62.07555467593428,0.0,21970.463958333334,35968.36687499999,15492.637625000001,35.57749999999999
221,2016-03-30,3364.999416666667,48839.06491666666,19550.362458333333,0.0,73.15216123188407,29.835364031739115,38.78892788232485,61.57525060528193,0.0,19550.362458333333,37300.12120833333,11538.943708333332,46.1675
221,2016-03-31,3505.611999999999,45817.852875000004,15959.025833333333,0.0,76.20895652173911,29.052331030880442,33.751412056149185,59.055209621565055,0.0,15959.025833333333,39906.115375,5911.7375,60.44750000000002
221,2016-04-01,3553.5397083333332,45430.72587499999,14990.412875,0.0,77.25086322463768,29.248720748952582,31.973061383809632,57.84137323473956,0.0,14990.412875,40180.08837499999,5250.6375,56.044999999999995
221,2016-04-02,3094.033,48357.89783333333,19530.938083333334,0.0,67.26158695652174,28.86691614259722,39.13596009767794,60.295884854558764,0.0,19530.938083333334,35447.135208333326,12910.762625000001,40.002500000000005
221,2016-04-03,3045.295249999999,55124.17920833333,24568.237541666665,0.0,66.20207065217389,28.56852270439526,43.18691374332932,61.45713724428219,0.0,24568.237541666665,35253.17304166666,19871.006166666666,24.942500000000006
221,2016-04-04,3236.928166666667,56344.16308333333,25187.721958333335,0.0,70.36800362318841,29.60375567294275,43.317188486531876,62.31662497757493,0.0,25187.721958333335,36161.200625000005,20182.96245833333,24.792499999999993
221,2016-04-05,3151.381416666667,54872.50766666667,25402.018874999998,0.0,68.50829166666668,30.160124920652688,44.85736194985754,63.85076362400878,0.0,25402.018874999998,34556.07633333334,20316.431333333334,21.3425
221,2016-04-06,3119.4830416666664,50782.64266666668,22751.651125,0.0,67.81484873188404,30.431993880162295,43.412812750698706,63.72814468678808,0.0,22751.651125,33900.71141666668,16881.931249999998,32.17249999999999
221,2016-04-07,3355.924208333334,46517.02641666666,17583.359791666666,0.0,72.9548740942029,30.03190482804033,36.62774825801357,60.48699838656726,0.0,17583.359791666666,36956.076375,9560.950041666667,44.73500000000001
221,2016-04-08,3236.110958333333,51256.50495833333,21958.765208333334,0.0,70.35023822463768,30.085610749967344,41.512532470143604,62.39255705004905,0.0,21958.765208333334,35573.05491666667,15683.450041666665,32.615
221,2016-04-09,3111.055916666666,52129.65179166666,23459.585000000003,0.0,67.63165036231882,29.844568696803652,43.60695923809308,63.343888472170796,0.0,23459.585000000003,34474.58929166666,17655.0625,29.66
221,2016-04-10,3080.1793749999997,51655.007249999995,22848.53425,0.0,66.96042119565216,29.47465973093017,42.86138701070351,62.58198920853578,0.0,22848.53425,34560.801,17094.20625,31.617500000000007
221,2016-04-11,3390.4495416666673,47440.43362499999,18102.02825,0.0,73.7054248188406,29.88859975599213,36.97420893557361,60.609732462035836,0.0,18102.02825,37515.28991666666,9925.143708333333,45.92000000000001
221,2016-04-12,3087.6302499999997,47152.26945833333,19062.030166666667,0.0,67.12239673913044,29.455393287817238,39.17300201244052,60.82905362279647,0.0,19062.030166666667,34667.063208333326,12485.206250000001,40.14500000000001
221,2016-04-13,3242.925291666668,50379.30466666667,20891.480791666665,0.0,70.49837590579713,29.56571437101961,40.18253739626477,61.47085621592537,0.0,20891.480791666665,36274.810958333335,14104.493708333333,37.04
221,2016-04-14,3325.438083333333,48451.11995833334,18858.277583333333,0.0,72.29213224637681,29.484663523841213,37.715381617115185,60.41411568150129,0.0,18858.277583333333,37300.038583333335,11151.081375,41.56249999999999
221,2016-04-15,3419.18975,47913.905083333324,17578.251625,0.0,74.33021195652174,29.030466678496875,35.54957486659433,59.14991301731454,0.0,17578.251625,38951.64258333333,8962.262499999999,47.675000000000004
221,2016-04-16,3354.502583333333,45853.60320833333,16346.785958333334,0.0,72.92396920289855,28.84722158766506,34.544523801949104,58.73872306343492,0.0,16346.785958333334,38457.471874999996,7396.131333333334,52.61750000000001
221,2016-04-17,3357.047375,44624.31345833334,15440.640791666667,0.0,72.97929076086956,28.875090474811753,33.52849617777392,58.408045751570356,0.0,15440.640791666667,38449.50095833334,6174.8125,55.385
221,2016-04-18,2981.5697083333343,39202.120375,13342.261041666667,0.0,64.8167327898551,28.672177804486715,32.979204689243375,58.132332672858965,0.0,13342.261041666667,34390.689041666665,4811.431333333333,58.25749999999999
221,2016-04-19,-30.96008333333333,10.15,0.0,0.0,-0.6730452898550724,0.0,0.0,0.0,0.0,0.0,0.0,10.15,50.18
221,2016-04-20,-4.469625,8.393749999999999,0.0,0.0,-0.09716576086956522,0.0,0.0,0.0,0.0,0.0,0.0,8.393749999999999,50.375
221,2016-04-21,0.0,0.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.45,58.5425
221,2016-04-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.7075
221,2016-04-23,0.0,6.455708333333334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.455708333333334,46.13750000000001
221,2016-04-24,0.0,5.463333333333334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,5.463333333333334,43.970000000000006
221,2016-04-25,0.0,6.313624999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,6.313624999999999,45.004999999999995
221,2016-04-26,103.61704166666668,742.0265416666665,7.96225,0.0,2.252544384057971,46.69002333087861,1.0397685384409983,47.22130095982306,0.0,7.96225,733.9452916666665,8.081249999999999,40.7075
221,2016-04-27,1410.302625,18769.087999999996,5606.288625,0.0,30.6587527173913,27.654891159316826,28.94360247031319,53.79356479987201,0.0,5606.288625,16865.411874999998,1903.676125,41.21
221,2016-04-28,3238.972875,42762.678791666665,14656.039499999999,0.0,70.41245380434783,29.73267393170982,33.21024094860544,58.25973733956443,0.0,14656.039499999999,36027.15216666667,6735.5266249999995,43.61750000000001
221,2016-04-29,3337.6760833333337,41829.04983333333,13575.024833333335,0.0,72.55817572463769,30.069307950342534,31.44726902275206,57.836259610970565,0.0,13575.024833333335,36709.40495833333,5119.644875,46.669999999999995
221,2016-04-30,3367.1037500000007,39526.532125000005,11363.896708333334,0.0,73.19790760869567,29.931769570463178,27.858573029703788,56.03100743599705,0.0,11363.896708333334,37203.234208333335,2323.297916666667,53.92249999999999
221,2016-05-01,3271.4041250000005,39463.87370833333,11881.581,0.0,71.11748097826087,30.098420448121608,29.173922379773305,56.589100715325756,0.0,11881.581,35945.711416666665,3518.162291666667,47.907500000000006
221,2016-05-02,3363.7600833333327,42159.21070833333,14092.732125,0.0,73.12521920289853,30.300666957110835,32.39090095308709,58.77784718188532,0.0,14092.732125,36713.80658333333,5445.404125,47.86249999999999
221,2016-05-03,3341.6967500000005,45298.761458333334,16717.808291666664,0.0,72.64558152173913,29.862963132117542,35.76130145216537,60.158350506556744,0.0,16717.808291666664,37007.583625,8291.177833333333,48.4175
221,2016-05-04,3442.0867916666666,43671.37158333334,15500.497875000001,0.0,74.82797373188406,30.514453066175534,34.39292547365033,60.45935670737802,0.0,15500.497875000001,37305.495916666674,6365.875666666667,51.949999999999996
221,2016-05-05,3479.1419583333336,44460.94287500001,15908.312666666667,0.0,75.63352083333334,30.576207930332437,34.67095085474335,60.5501046788012,0.0,15908.312666666667,37630.94437500001,6829.998500000001,53.6225
221,2016-05-06,3499.250333333334,43238.73345833333,14958.976208333333,0.0,76.07065942028987,30.572502460554794,33.523488838513835,60.28795832710298,0.0,14958.976208333333,37853.02704166666,5385.706416666667,54.379999999999995
221,2016-05-07,3375.20875,43178.502708333326,15245.806583333333,0.0,73.37410326086956,30.15994105583361,34.213943208020694,60.065675558831956,0.0,15245.806583333333,37010.65241666666,6167.850291666667,57.70999999999999
221,2016-05-08,3166.6375000000003,44077.62750000001,16860.449375,0.0,68.83994565217392,29.918797557845974,37.06561734344039,60.8250863829331,0.0,16860.449375,35003.44637500001,9074.181125000001,50.45000000000001
221,2016-05-09,3430.41625,46476.71516666667,17702.095416666667,0.0,74.57426630434783,30.3041038356413,36.907068779909146,61.31708039603849,0.0,17702.095416666667,37437.07991666667,9039.635250000001,47.787499999999994
221,2016-05-10,3426.399833333333,46260.61754166668,17091.62379166667,0.0,74.48695289855071,29.64269912221173,35.80075632583228,60.2960812874702,0.0,17091.62379166667,38227.587000000014,8033.030541666667,50.157500000000006
221,2016-05-11,3459.432208333334,45724.56337499999,16569.874083333332,0.0,75.2050480072464,29.410191282557392,35.11477935050637,60.13619333277826,0.0,16569.874083333332,38901.25087499999,6823.3125,56.690000000000005
221,2016-05-12,3463.964458333334,43730.369875,14952.098625,0.0,75.30357518115943,29.218865347374066,33.13136317231692,59.32808012230565,0.0,14952.098625,39207.276125,4523.09375,65.8925
221,2016-05-13,3664.9730416666675,45253.77558333333,15517.092291666668,0.0,79.67332699275363,29.86924346181083,33.22582911430156,60.00965151743777,0.0,15517.092291666668,40579.16933333333,4674.60625,64.6175
221,2016-05-14,3456.1101250000006,45244.72295833334,16751.296291666666,0.0,75.13282880434784,30.18571684969543,35.87573354480081,61.13822793123098,0.0,16751.296291666666,37865.410500000005,7379.312458333334,55.24250000000001
221,2016-05-15,876.0302916666666,13983.622958333328,5887.079291666666,0.0,19.04413677536232,28.657661863914452,40.79439365856107,61.51278390470248,0.0,5887.079291666666,10109.623,3873.999958333329,41.6
221,2016-05-16,0.6384583333333333,7.845375,0.0,0.0,0.013879528985507247,293.1099209023437,0.0,26.913826205888924,0.0,0.0,0.7203750000000001,7.125,47.495
221,2016-05-17,0.0,7.34375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,7.34375,52.4375
221,2016-05-18,133.23524999999998,1081.6199166666668,59.66133333333334,0.0,2.8964184782608693,41.056980698724225,5.344887665087274,46.08301454783136,0.0,59.66133333333334,1073.2199166666667,8.4,50.00000000000001
221,2016-05-19,3140.533958333333,41162.74545833332,13911.859416666666,0.0,68.27247735507245,28.846663658399407,32.74923424270636,57.98147101287127,0.0,13911.859416666666,36005.13916666665,5157.606291666667,54.0875
221,2016-05-20,3451.6605416666666,43168.384041666664,14237.9105,0.0,75.03609873188407,29.19153478811312,31.959558388343407,58.40305475725941,0.0,14237.9105,39104.59025,4063.793791666667,58.48250000000001
221,2016-05-21,3428.469291666667,41995.97870833333,13203.371958333335,0.0,74.53194112318842,29.45908124033862,30.464738456888657,57.46382979008104,0.0,13203.371958333335,38489.09120833333,3506.8875000000003,57.42500000000001
221,2016-05-22,3445.792333333333,41714.418874999996,13071.233791666666,0.0,74.90852898550725,29.526610137931144,30.363420031537636,57.682086354058214,0.0,13071.233791666666,38595.093875,3119.3250000000003,59.615
221,2016-05-23,3457.8892916666664,41438.31041666666,12749.353041666667,0.0,75.17150634057971,29.08289411896523,29.813050148425063,57.41028924940864,0.0,12749.353041666667,39321.49791666666,2116.8125,64.13000000000001
221,2016-05-24,3455.615208333334,41943.066458333335,13143.275583333334,0.0,75.12206974637682,28.950257309411896,30.364332486382633,57.61152681118668,0.0,13143.275583333334,39475.67270833333,2467.3937499999997,64.25
221,2016-05-25,3451.751583333333,41250.69275,12205.898666666668,0.0,75.03807789855072,28.525737965944998,28.6720546981129,56.345604875996855,0.0,12205.898666666668,40018.35525,1232.3374999999999,68.0975
221,2016-05-26,3454.4334583333325,40315.64070833334,10960.295833333332,0.0,75.0963795289855,28.431219524443836,26.343229358056895,54.6806199443699,0.0,10960.295833333332,40182.59070833334,133.04999999999998,72.425
221,2016-05-27,3414.5540416666663,41909.597958333325,12796.204666666667,0.0,74.22943568840579,28.193331928228222,29.586118050911725,56.53104974427846,0.0,12796.204666666667,40053.841708333326,1855.7562500000001,74.89250000000001
221,2016-05-28,3369.5305000000003,43077.30825000001,14340.400916666666,0.0,73.25066304347826,28.212884312867754,32.25767320861191,58.12654121549904,0.0,14340.400916666666,39498.30825000001,3579.0,77.81000000000002
221,2016-05-29,3439.9405416666664,43523.080500000004,14117.546708333333,0.0,74.7813161231884,28.514801713309225,31.431123819529322,57.570059522433326,0.0,14117.546708333333,39896.718,3626.3624999999997,73.0475
221,2016-05-30,3467.747958333334,43671.558333333334,14800.611208333334,0.0,75.38582518115943,28.80123783650845,32.83985750631701,59.10050478972617,0.0,14800.611208333334,39819.239583333336,3852.31875,73.3625
221,2016-05-31,3418.5100416666664,43653.546041666654,14659.151833333332,0.0,74.3154356884058,28.7736636215915,32.53940579330256,58.43786476090437,0.0,14659.151833333332,39291.47104166666,4362.075,69.515
221,2016-06-01,3391.501416666666,44262.62025,15496.529041666667,0.0,73.72829166666665,29.000171606037302,33.924825119775626,59.26510890134209,0.0,15496.529041666667,38676.576583333335,5586.043666666667,65.2925
221,2016-06-02,3456.7524166666667,43600.212083333325,14545.465416666666,0.0,75.14679166666667,28.544841549623023,32.32654741739638,58.54676337353541,0.0,14545.465416666666,40049.51208333333,3550.7000000000003,70.55749999999998
221,2016-06-03,3477.369708333333,43950.76720833334,14603.889333333333,0.0,75.59499365942028,28.562216392703682,32.19751657229871,58.363737086130904,0.0,14603.889333333333,40263.873458333335,3686.8937499999997,70.59499999999998
221,2016-06-04,3442.863,43712.16375,14361.051125,0.0,74.84484782608696,28.57417319374892,31.83495398153858,57.882932665573016,0.0,14361.051125,39847.645,3864.5187499999997,69.17
221,2016-06-05,3448.3986249999994,43970.880083333344,15047.775416666665,0.0,74.96518749999998,28.912204837135075,33.16098677509753,59.09733903880405,0.0,15047.775416666665,39445.08008333334,4525.8,68.05250000000001
221,2016-06-06,3503.2424166666665,43874.93695833333,14740.345958333333,0.0,76.1574438405797,28.961668111439437,32.554533311219686,58.9609988865764,0.0,14740.345958333333,40003.98070833333,3870.9562499999997,69.4925
221,2016-06-07,3592.368208333333,44397.420333333335,14333.369666666666,0.0,78.09496105072462,29.594828499504576,31.283178147131007,58.04278315954424,0.0,14333.369666666666,40144.08908333333,4253.33125,62.112500000000004
221,2016-06-08,3586.746083333333,44531.593083333326,15205.589,0.0,77.97274094202898,30.447301180956686,33.08684205535762,59.72406783013764,0.0,15205.589,38959.05558333333,5572.537499999999,54.297499999999985
221,2016-06-09,3540.7301666666667,46342.76825,16151.112541666667,0.0,76.97239492753624,29.87301173426062,33.7707552687084,59.038556370817666,0.0,16151.112541666667,39198.587041666666,7144.1812083333325,55.962500000000006
221,2016-06-10,3558.129875,46201.50620833333,16370.135166666667,0.0,77.35064945652174,29.700112355502178,34.33337000897663,59.80297755036331,0.0,16370.135166666667,39620.531291666666,6580.974916666666,58.06249999999999
221,2016-06-11,3422.3138333333322,44958.514,15678.796541666668,0.0,74.39812681159418,28.968637067641943,33.79255886397076,58.967268813802555,0.0,15678.796541666668,39070.44529166667,5888.068708333333,60.8675
221,2016-06-12,3461.0568750000007,43935.58608333334,14940.137333333332,0.0,75.2403668478261,29.74113648710241,32.9502313535169,59.00270126179634,0.0,14940.137333333332,38486.44233333334,5449.14375,60.56
221,2016-06-13,3445.652666666667,45346.86766666667,16238.274125000002,0.0,74.9054927536232,29.62447410988409,34.69867392979214,59.827997267223985,0.0,16238.274125000002,38466.03641666667,6880.83125,55.43000000000001
221,2016-06-14,3421.921583333333,43162.05554166667,12998.463125,0.0,74.38959963768114,28.463506464825954,29.181673223801702,55.40118042193405,0.0,12998.463125,39759.2555,3402.800041666667,58.17499999999999
221,2016-06-15,3287.107374999999,43240.59241666665,14274.536583333334,0.0,71.45885597826084,28.119236321748208,31.98826500951517,57.129050723843854,0.0,14274.536583333334,38660.454916666655,4580.1375,65.0075
221,2016-06-16,2132.7470833333327,27559.10991666667,8545.016166666666,0.0,46.364067028985495,27.579379339575972,30.044709172763035,55.63827279009351,0.0,8545.016166666666,25574.75366666667,1984.35625,71.375
221,2016-06-17,-11.365499999999999,11.59375,0.0,0.0,-0.24707608695652172,0.0,0.0,0.0,0.0,0.0,0.0,11.59375,70.58749999999999
221,2016-06-18,955.8576666666668,12474.663375,3586.4138333333335,0.0,20.779514492753627,26.609335644538735,27.85812409020117,53.198962741508296,0.0,3586.4138333333335,11879.982125,594.68125,71.11250000000001
221,2016-06-19,2113.1310416666665,28042.395916666665,9170.375625,0.0,45.93763134057971,27.65759919138796,31.68781625809854,56.6089562152428,0.0,9170.375625,25267.864666666665,2774.53125,73.6325
221,2016-06-20,3323.0800000000004,41906.06641666667,13002.740749999999,0.0,72.24086956521741,27.67480741350954,30.066183890977282,56.291485444097574,0.0,13002.740749999999,39711.17891666667,2194.8875000000003,77.97499999999998
221,2016-06-21,3467.4891666666667,44017.577833333344,13775.387999999999,0.0,75.38019927536233,28.102101734944323,30.32480396033568,56.377073515759,0.0,13775.387999999999,40806.83408333334,3210.74375,68.06750000000001
221,2016-06-22,3558.609375,44743.024875,14247.028291666667,0.0,77.36107336956522,28.350225545885337,30.854552214816522,57.1579327543002,0.0,14247.028291666667,41512.643625000004,3230.38125,63.34249999999998
221,2016-06-23,3482.144875,44387.82895833334,14398.854583333334,0.0,75.69880163043479,28.271105682446002,31.432892303246597,57.377046874536376,0.0,14398.854583333334,40734.33520833334,3653.49375,63.942499999999995
221,2016-06-24,3408.1218750000003,43677.24304166666,14128.004958333333,0.0,74.08960597826088,28.114842778396138,31.34338692610926,57.14913721112569,0.0,14128.004958333333,40089.99929166666,3587.24375,66.2975
221,2016-06-25,3422.101708333334,43130.01829166667,13552.533208333334,0.0,74.39351539855075,27.864026296790804,30.44816612798744,56.688530523775015,0.0,13552.533208333334,40616.79329166667,2513.225,71.0825
221,2016-06-26,3326.295875000001,41752.18916666667,13166.240916666668,0.0,72.31077989130436,27.548314232593274,30.55644659358941,56.903874006265006,0.0,13166.240916666668,39932.12666666667,1820.0625,77.91499999999999
221,2016-06-27,3355.51325,41689.932666666675,12809.773333333333,0.0,72.9459402173913,27.74781356476722,29.773545471221247,56.39209308210883,0.0,12809.773333333333,39993.25766666667,1696.675,76.31000000000002
221,2016-06-28,3404.497541666666,42970.057708333334,13210.846625,0.0,74.01081612318839,27.86174135910704,29.790995527284707,55.99355280263127,0.0,13210.846625,40411.16395833333,2558.8937499999997,71.8325
221,2016-06-29,3524.122083333333,44460.33541666666,14032.0335,0.0,76.61134963768114,28.152981483681284,30.582161737244757,56.79625264192739,0.0,14032.0335,41398.36041666666,3061.975,67.4975
221,2016-06-30,3463.4903333333327,42787.485624999994,13100.296166666667,0.0,75.29326811594201,28.01184176714534,29.667752725810093,56.438087644510645,0.0,13100.296166666667,40891.110624999994,1896.375,68.795
221,2016-07-01,3475.737916666667,43717.66091666666,13834.690083333333,0.0,75.55951992753623,28.13934347854166,30.664283413158838,56.95768020269202,0.0,13834.690083333333,40849.77341666666,2867.8875000000003,68.88499999999999
221,2016-07-02,3369.738,42762.358916666664,13251.151791666665,0.0,73.25517391304348,28.10227844375786,30.027023039212143,56.08802278835484,0.0,13251.151791666665,39656.20891666666,3106.15,66.6725
221,2016-07-03,3442.891958333333,43329.84699999999,13600.486833333334,0.0,74.84547735507246,28.042902618690473,30.414984644117283,56.69301619608006,0.0,13600.486833333334,40602.89699999999,2726.9500000000003,69.38749999999999
221,2016-07-04,3380.9689166666653,40073.421624999995,10101.951166666668,0.0,73.49932427536228,27.911719348121526,24.42694427843491,52.32933033221574,0.0,10101.951166666668,40060.021624999994,13.4,72.635
221,2016-07-05,3298.478166666667,40052.224375000005,11108.946333333333,0.0,71.70604710144929,27.663817680472853,26.876117491881367,54.112132466210426,0.0,11108.946333333333,39432.84312500001,619.38125,77.165
221,2016-07-06,139.37291666666667,1786.7420416666664,577.2417916666667,0.0,3.0298460144927533,27.69588382673821,31.305180509475,57.10241333281309,0.0,577.2417916666667,1664.2545416666665,122.4875,79.0925
221,2016-07-07,3100.7372916666677,40034.088749999995,13006.519666666667,0.0,67.40733242753625,27.538972907174035,31.48121294821816,57.09605108151244,0.0,13006.519666666667,37236.92625,2797.1625,77.915
221,2016-07-08,3321.941166666667,42422.508708333335,13344.712791666667,0.0,72.21611231884059,27.730279066346103,30.48127902251785,56.37844141407305,0.0,13344.712791666667,39618.158708333336,2804.35,73.44500000000001
221,2016-07-09,3330.2912083333335,43029.873250000004,13999.224166666667,0.0,72.39763496376813,27.82900849418845,31.524935287561945,57.12073688011837,0.0,13999.224166666667,39576.835750000006,3453.0375,73.1975
221,2016-07-10,3496.6267916666675,44571.289874999995,14269.853458333333,0.0,76.01362590579713,28.277409200847707,31.02305861213523,56.96787904793966,0.0,14269.853458333333,40894.627375,3676.6625,65.41999999999999
221,2016-07-11,3464.9454166666674,44233.097499999996,14413.793791666665,0.0,75.32490036231886,28.05716295430742,31.57557403545932,57.48188867652746,0.0,14413.793791666665,40842.21,3390.8875000000003,67.15999999999998
221,2016-07-12,3331.673125,42719.61829166667,13895.713833333333,0.0,72.42767663043477,27.686111430894417,31.51909947756884,57.31149102344615,0.0,13895.713833333333,39797.612041666674,2922.00625,73.3325
221,2016-07-13,3239.149041666667,41477.7515,13255.382791666665,0.0,70.41628351449276,27.655569996085198,30.966874301804033,56.793776451518006,0.0,13255.382791666665,38735.12025,2742.63125,79.47500000000001
221,2016-07-14,3154.8960416666664,41006.257874999996,13273.032416666667,0.0,68.584696557971,27.331016092333844,31.36464087806218,56.808999360816905,0.0,13273.032416666667,38175.59954166666,2830.6583333333333,79.31750000000001
221,2016-07-15,3245.617125,41454.845583333336,13269.175583333332,0.0,70.55689402173914,27.71641512316952,31.01622523855967,56.90899892383736,0.0,13269.175583333332,38727.26433333333,2727.5812499999997,75.8825
221,2016-07-16,862.0870000000001,12252.653958333334,3266.9275,0.0,18.74102173913044,24.632265743621975,25.836259093301155,49.10524833664843,0.0,3266.9275,11574.528958333334,678.125,70.06250000000001
221,2016-07-17,3551.872583333334,43980.89591666667,14262.527583333334,0.0,77.21462137681162,28.576197316310715,31.42336775541547,58.13189229537101,0.0,14262.527583333334,41106.408416666665,2874.4874999999997,70.46000000000001
221,2016-07-18,3260.834416666667,41734.284708333325,13674.097458333332,0.0,70.88770471014494,27.848854100337086,31.748703803048013,57.588695077797716,0.0,13674.097458333332,38723.80345833333,3010.4812500000003,76.3775
221,2016-07-19,3584.2113750000003,43798.38858333334,13720.549791666666,0.0,77.91763858695653,28.464444279428402,30.355240951337432,57.41924641223769,0.0,13720.549791666666,41643.52608333334,2154.8624999999997,68.8775
221,2016-07-20,3538.990083333332,43530.91099999999,13791.647833333334,0.0,76.93456702898548,28.4044658605964,30.700023343185478,57.58676539707843,0.0,13791.647833333334,41204.94224999999,2325.96875,67.8275
221,2016-07-21,3471.1342500000005,43048.08041666668,13846.088875,0.0,75.45944021739132,28.134274196528665,31.16690141811347,57.83390452259851,0.0,13846.088875,40803.01791666668,2245.0625,74.50999999999999
221,2016-07-22,1660.4554583333338,21374.63208333334,6868.958083333334,0.0,36.09685778985508,27.1952321635141,31.139563521202522,56.8308098441765,0.0,6868.958083333334,20192.54458333334,1182.0874999999999,83.4725
221,2016-07-23,1428.2282500000001,17483.685999999998,5190.4355000000005,0.0,31.048440217391303,27.755460706716356,28.76677013969418,55.78278035950754,0.0,5190.4355000000005,17017.892249999997,465.79375,79.175
221,2016-07-24,3351.8915416666678,42931.369374999995,14088.026416666668,0.0,72.86720742753626,28.046516062412763,31.797700811733996,57.61862646607584,0.0,14088.026416666668,39524.613124999996,3406.75625,74.8325
221,2016-07-25,3392.0330833333333,43519.035625000004,14315.438416666666,0.0,73.73984963768116,28.119853498174628,31.87466967992853,57.651968583126845,0.0,14315.438416666666,39893.635625,3625.4,72.73250000000002
221,2016-07-26,3429.5694166666667,43509.986500000006,13821.251916666666,0.0,74.55585688405797,27.989314715078763,30.780717354996817,56.84868901185807,0.0,13821.251916666666,40523.21775,2986.7687499999997,73.70750000000001
221,2016-07-27,3402.667749999999,43092.39895833333,13854.470583333334,0.0,73.97103804347825,27.937562027876233,31.153695131324522,57.26781924879878,0.0,13854.470583333334,40279.83020833333,2812.56875,75.15500000000002
221,2016-07-28,3353.356666666667,42504.84575,13525.169875,0.0,72.8990579710145,27.90839673661056,30.833625040497648,56.92505577331216,0.0,13525.169875,39737.58325,2767.2625000000003,76.1675
221,2016-07-29,3361.797666666667,43000.51858333333,13918.32475,0.0,73.0825579710145,27.833893487822298,31.36415381275669,57.21974481442093,0.0,13918.32475,39944.24358333333,3056.275,74.705
221,2016-07-30,3495.319958333334,44085.28445833334,14145.079,0.0,75.98521648550727,28.26362210581705,31.0908097058539,57.31184773547562,0.0,14145.079,40899.28445833334,3186.0,69.5825
221,2016-07-31,3529.8981249999993,44950.66291666666,14382.886166666665,0.0,76.73691576086955,28.31738137526797,31.004893578757247,56.975534143384834,0.0,14382.886166666665,41225.47541666666,3725.1875,68.2025
221,2016-08-01,3453.7926666666663,44413.33616666666,14514.090791666667,0.0,75.08244927536231,28.107897242338716,31.666257657421156,57.38439178881697,0.0,14514.090791666667,40637.26741666666,3776.06875,71.28500000000001
221,2016-08-02,3333.7709999999993,43615.92583333332,14430.150958333334,0.0,72.47328260869564,27.7982153365431,32.058712843608674,57.33697768939795,0.0,14430.150958333334,39662.07583333332,3953.85,72.15500000000002
221,2016-08-03,3409.730958333334,43756.29054166666,14041.713541666666,0.0,74.12458605072464,27.858970818582645,31.09566968074202,56.866962548849344,0.0,14041.713541666666,40477.309291666665,3278.9812500000003,73.04
221,2016-08-04,3353.729875000001,43102.41950000001,13957.42775,0.0,72.9071711956522,27.641312336348722,31.377912074368947,57.11047367814892,0.0,13957.42775,40126.01325000001,2976.40625,76.1075
221,2016-08-05,3293.7187083333333,42558.43508333332,13779.308916666667,0.0,71.60258061594203,27.50947793588534,31.37343630647434,56.9685726562924,0.0,13779.308916666667,39596.860083333326,2961.5750000000003,79.96999999999998
221,2016-08-06,3344.037041666666,43160.44745833332,13745.368041666667,0.0,72.69645742753622,27.710450727584103,30.859631592078717,56.48332515632879,0.0,13745.368041666667,39910.216208333324,3250.2312500000003,75.425
221,2016-08-07,3408.309791666667,43903.209125000016,14197.675041666667,0.0,74.09369112318842,27.79563824549478,31.3358347375217,57.01018057197709,0.0,14197.675041666667,40552.62787500001,3350.5812499999997,72.98
221,2016-08-08,3437.9467083333325,43776.00958333334,14258.959125,0.0,74.73797192028984,27.972305756505488,31.56254073651007,57.53538794019861,0.0,14258.959125,40646.90333333334,3129.1062500000003,70.88
221,2016-08-09,3157.709666666667,41743.17841666667,13948.201874999999,0.0,68.64586231884059,27.199421173653736,32.3782232305595,57.39568665310111,0.0,13948.201874999999,38394.50966666667,3348.6687500000003,74.33
221,2016-08-10,3166.3854166666665,41242.580875,13545.8865,0.0,68.83446557971014,27.253697275892964,31.825988415735658,57.21668015825657,0.0,13545.8865,38423.324625,2819.25625,78.43249999999999
221,2016-08-11,3218.612166666666,40859.87575,13062.193,0.0,69.96982971014492,27.268303182354202,30.977000118973493,57.028228005462424,0.0,13062.193,39036.16325,1823.7124999999999,80.9525
221,2016-08-12,3229.9422916666663,40704.09304166667,12806.565999999999,0.0,70.21613677536232,27.408897320740657,30.487015557849794,56.730002941154304,0.0,12806.565999999999,38972.636791666664,1731.45625,79.87249999999996
221,2016-08-13,3230.6394583333336,40983.44033333333,12878.307625,0.0,70.23129257246377,27.34796309916188,30.448835322966612,56.51857364551175,0.0,12878.307625,39067.90283333333,1915.5375000000001,79.415
221,2016-08-14,3309.705833333334,42433.05516666667,13724.489666666666,0.0,71.95012681159422,27.622040793685816,31.340953516951135,57.13631893147792,0.0,13724.489666666666,39626.91141666667,2806.1437499999997,76.2125
221,2016-08-15,3406.739291666667,43806.35704166666,14300.677375,0.0,74.0595498188406,27.874311058526697,31.632955703736005,57.35220878182948,0.0,14300.677375,40419.538291666664,3386.81875,72.395
221,2016-08-16,3321.0602083333342,42684.65595833334,13913.749333333333,0.0,72.19696105072467,27.671586122219594,31.585858999633988,57.317148721263266,0.0,13913.749333333333,39691.662208333335,2992.99375,75.1175
221,2016-08-17,3395.6009166666668,44015.91162499999,14425.309708333334,0.0,73.81741123188407,27.91584680398764,31.756727890487575,57.269845559890484,0.0,14425.309708333334,40227.44287499999,3788.46875,71.6525
221,2016-08-18,3349.953625,43335.77870833333,14567.406875,0.0,72.82507880434783,27.940084485621664,32.57286417129942,58.138039825256485,0.0,14567.406875,39652.234958333334,3683.5437500000003,72.49249999999999
221,2016-08-19,3333.8445416666673,43585.52470833333,14729.540916666667,0.0,72.47488134057973,27.739673177750802,32.746676932934534,58.04313151437645,0.0,14729.540916666667,39746.65595833333,3838.86875,73.18250000000002
221,2016-08-20,3243.5861666666665,42855.65416666667,14500.132166666668,0.0,70.51274275362319,27.50584323174547,32.78567539940444,57.81642765716393,0.0,14500.132166666668,38999.322916666664,3856.3312499999997,76.21999999999998
221,2016-08-21,3330.632708333334,43533.107749999996,14494.409166666666,0.0,72.4050588768116,27.96869785534122,32.26273254690625,57.56524585377859,0.0,14494.409166666666,39383.207749999994,4149.900000000001,72.1925
221,2016-08-22,3509.1982916666657,44224.48795833333,14503.423625000001,0.0,76.28691938405795,28.361470047149428,31.778106908157707,58.020394279357255,0.0,14503.423625000001,40920.01295833333,3304.475,64.59499999999998
221,2016-08-23,3416.935708333333,43522.32754166666,14660.443041666666,0.0,74.28121105072464,28.138544339152194,32.64038589601982,58.604964904027455,0.0,14660.443041666666,40159.82129166666,3362.50625,66.6575
221,2016-08-24,3359.109958333334,42761.109625000005,14150.434458333335,0.0,73.02412952898551,27.782321745433062,32.065728455320986,58.045291663800505,0.0,14150.434458333335,39986.397125,2774.7125,73.28000000000002
221,2016-08-25,3269.35325,41914.227041666665,14032.885166666667,0.0,71.07289673913044,27.75279411810158,32.44186498042062,58.23813876383479,0.0,14032.885166666667,38959.352041666665,2954.875,76.385
221,2016-08-26,3269.5947083333335,41897.22220833333,13622.28825,0.0,71.07814583333334,27.65735096575247,31.505410190394024,57.314059871247345,0.0,13622.28825,39096.684708333334,2800.5375,75.99499999999999
221,2016-08-27,3344.8835833333324,42427.76066666667,13693.9115,0.0,72.71486050724636,27.826830913999213,31.275028143477524,57.34781700041225,0.0,13693.9115,39753.36066666667,2674.4,72.7175
221,2016-08-28,3236.7772500000005,41594.381708333334,13871.302083333334,0.0,70.36472282608696,27.527504566486183,32.31490320863112,58.050528873980575,0.0,13871.302083333334,38886.83170833333,2707.5499999999997,77.2925
221,2016-08-29,3346.9963333333326,42366.059499999996,13622.597208333333,0.0,72.76078985507245,27.847013132840846,31.15746720165526,57.284720504289076,0.0,13622.597208333333,39749.64075,2616.4187500000003,71.8325
221,2016-08-30,3414.4673333333335,42549.664375,13848.988416666667,0.0,74.22755072463768,28.046538411871325,31.538585829916187,58.077516158650965,0.0,13848.988416666667,40262.458125,2287.2062499999997,68.99749999999999
221,2016-08-31,142.57054166666668,1776.1725416666666,541.9840833333334,0.0,3.0993596014492755,27.928153689719725,29.56798188255955,56.11411321759158,0.0,541.9840833333334,1688.2787916666666,87.89375,70.26499999999999
221,2016-09-01,3248.655583333333,40491.08920833333,12884.555708333333,0.0,70.62294746376811,28.31841857194133,30.834030017964274,57.36791255466252,0.0,12884.555708333333,37939.47045833333,2551.61875,66.82999999999998
221,2016-09-02,3463.842208333333,43792.90520833333,13604.273333333333,0.0,75.30091757246376,27.870210981237708,30.1017604057205,56.260145790844895,0.0,13604.273333333333,41103.08645833333,2689.81875,63.830000000000005
221,2016-09-03,3418.729708333334,43252.970958333324,13902.096541666666,0.0,74.32021105072467,28.56250133015321,31.14473637813627,57.284726150226284,0.0,13902.096541666666,39584.495958333326,3668.475,61.602499999999985
221,2016-09-04,3370.546791666666,43639.581541666674,14079.278708333333,0.0,73.2727563405797,27.979556150387246,31.26224277300562,56.80550571958566,0.0,14079.278708333333,39839.706541666674,3799.875,65.2925
221,2016-09-05,3381.554666666667,43711.60354166667,14069.003708333332,0.0,73.5120579710145,27.664502840064912,31.187955661099835,56.772416252329236,0.0,14069.003708333332,40425.00979166667,3286.59375,68.70500000000001
221,2016-09-06,3221.027333333334,42386.88245833334,13706.110333333332,0.0,70.02233333333335,27.274873134719147,31.333077343298683,56.46464186516644,0.0,13706.110333333332,39056.04495833334,3330.8375,69.665
221,2016-09-07,3260.3525000000004,42341.01233333333,13462.846791666665,0.0,70.87722826086957,27.345380979333427,30.81030296411093,56.27625465587026,0.0,13462.846791666665,39430.943583333334,2910.06875,73.11500000000001
221,2016-09-08,3220.825625,41072.093208333325,12760.449791666666,0.0,70.01794836956522,27.390126172864253,30.10505665535646,56.039502158136145,0.0,12760.449791666666,38889.26820833333,2182.8250000000003,76.8875
221,2016-09-09,3241.90575,41701.75291666667,12849.429750000001,0.0,70.47621195652174,27.176192311878772,29.857252870517183,55.56728769765308,0.0,12849.429750000001,39451.94041666667,2249.8125,75.8825
221,2016-09-10,3245.898000000001,42290.51029166667,13553.253499999999,0.0,70.56300000000002,27.204007717294882,31.054242398458904,56.43756876639653,0.0,13553.253499999999,39460.13529166667,2830.375,76.3175
221,2016-09-11,3420.714458333334,43007.305916666664,13162.587625,0.0,74.36335778985507,28.038660268279237,29.656462085246016,55.961030228361906,0.0,13162.587625,40347.455916666666,2659.85,66.05750000000002
221,2016-09-12,3395.6883749999993,42963.318125000005,14070.501125,0.0,73.81931249999998,28.48650906895497,31.734528689810936,57.87338633832116,0.0,14070.501125,39422.59312500001,3540.725,62.5325
221,2016-09-13,3320.610708333333,42731.83400000001,13878.310458333333,0.0,72.1871893115942,27.79674955791698,31.47062503875447,57.1700273114501,0.0,13878.310458333333,39507.59025000001,3224.24375,67.67
221,2016-09-14,3440.210916666667,43385.516833333335,13537.858791666666,0.0,74.78719384057972,28.242729617791085,30.236081489766896,56.459957645858516,0.0,13537.858791666666,40284.22308333334,3101.2937500000003,64.895
221,2016-09-15,3450.2835416666658,42810.139958333326,13848.647833333334,0.0,75.00616394927533,29.11187813171006,31.34592040507606,58.00006380158569,0.0,13848.647833333334,39195.94620833333,3614.19375,56.419999999999995
221,2016-09-16,3379.4354583333334,42143.11624999999,13577.393624999999,0.0,73.46598822463768,28.678169326697763,31.21835863647513,57.738394156008965,0.0,13577.393624999999,38971.697499999995,3171.4187500000003,61.535
221,2016-09-17,3425.7122499999987,42442.59062499999,13707.136666666667,0.0,74.47200543478259,28.41647846678812,31.294294192548755,57.9877982268495,0.0,13707.136666666667,39869.17187499999,2573.4187500000003,68.675
221,2016-09-18,3276.438375000001,42359.212666666666,13936.417833333333,0.0,71.2269211956522,27.94452786013949,31.880386806339356,57.46098615276658,0.0,13936.417833333333,38775.89391666667,3583.31875,71.36
221,2016-09-19,3360.7691250000007,43469.11125,14411.076583333333,0.0,73.06019836956523,27.938951460233536,32.124469753169926,57.69351483181625,0.0,14411.076583333333,39781.8675,3687.24375,69.37249999999999
221,2016-09-20,3348.312,42930.88154166666,13825.858166666667,0.0,72.78939130434783,27.79701734955123,31.2063225939171,56.999966740744455,0.0,13825.858166666667,39836.78779166666,3094.09375,69.83
221,2016-09-21,3436.905083333333,43008.594583333346,13786.149583333334,0.0,74.71532789855073,28.097804053086506,31.06047106698559,57.48874978558259,0.0,13786.149583333334,40453.094583333346,2555.5,65.885
221,2016-09-22,3345.717541666667,42490.618125,13313.329958333334,0.0,72.7329900362319,27.835942999119755,30.360851629801505,56.40156128770412,0.0,13313.329958333334,39750.255625,2740.3624999999997,67.8275
221,2016-09-23,3444.036125,43902.41945833333,13909.849125,0.0,74.87035054347825,28.012519223799785,30.701123400794224,56.64505760966632,0.0,13909.849125,40660.44445833333,3241.975,61.879999999999995
221,2016-09-24,3325.552125,42864.89725,15014.173375,0.0,72.29461141304348,29.424004681762817,33.940633349900565,59.598383003784114,0.0,15014.173375,37378.216,5486.681250000001,53.3825
221,2016-09-25,3266.952541666666,43137.99404166666,15195.137791666666,0.0,71.02070742753622,29.307892196798115,34.13225639128561,59.178319496475055,0.0,15195.137791666666,36865.050333333325,6272.943708333333,51.2525
221,2016-09-26,3384.7397500000006,43543.047125,15326.707458333332,0.0,73.5812989130435,29.3197073412811,34.10753655527335,59.81522661094027,0.0,15326.707458333332,38178.79716666666,5364.249958333333,56.67500000000001
221,2016-09-27,3398.187708333333,43317.69854166667,14845.229333333335,0.0,73.87364583333333,28.916532107882,33.20793262104219,59.15203091272897,0.0,14845.229333333335,38864.91729166667,4452.78125,60.267500000000005
221,2016-09-28,3349.1227500000005,43714.147666666664,14941.254583333333,0.0,72.80701630434784,28.850361449388046,33.11962062710177,58.457230288233966,0.0,14941.254583333333,38391.616416666664,5322.53125,57.5525
221,2016-09-29,3387.2937500000003,43570.50266666666,12859.007666666666,0.0,73.63682065217392,29.02679755612355,28.597968772810795,54.30884522277236,0.0,12859.007666666666,38593.15891666666,4977.34375,57.1325
221,2016-09-30,3390.4819999999995,43432.63066666666,13115.269208333333,0.0,73.7061304347826,29.59055951423883,29.260475359313066,55.07724497152544,0.0,13115.269208333333,37893.511916666655,5539.118750000001,54.45499999999999
221,2016-10-01,3330.121791666667,42241.405166666664,14867.678,0.0,72.39395199275364,29.787124430814156,34.10555276710039,60.17779314200116,0.0,14867.678,36973.29266666666,5268.1125,56.022500000000015
221,2016-10-02,3417.1316249999995,43966.68783333334,15486.961958333333,0.0,74.28547010869563,29.232341720760598,34.132082317738224,59.83571751843405,0.0,15486.961958333333,38659.36283333334,5307.325,59.779999999999994
221,2016-10-03,3444.8209583333337,44019.178583333334,15646.17,0.0,74.88741213768117,29.35652675387985,34.44184541780789,60.322860840407,0.0,15646.17,38807.75983333334,5211.41875,59.45750000000001
221,2016-10-04,3431.012166666667,44197.685499999985,14976.075083333335,0.0,74.58722101449275,29.188615566731603,32.83362125861706,58.50678092899063,0.0,14976.075083333335,38874.54799999999,5323.1375,58.63999999999999
221,2016-10-05,3210.591749999999,42759.81629166667,15556.065208333333,0.0,69.79547282608694,28.61986947221624,35.25203778801054,60.08370307769133,0.0,15556.065208333333,37100.010083333334,5659.8062083333325,58.4675
221,2016-10-06,3148.8621249999997,40820.93320833333,14300.506125,0.0,68.45352445652173,28.62423832147393,33.94601369784348,59.45700338902283,0.0,14300.506125,36381.13945833333,4439.79375,59.2475
221,2016-10-07,3340.111666666666,42869.350875000004,14981.989416666665,0.0,72.61112318840578,28.896942600873327,33.864360688893115,59.63176487778076,0.0,14981.989416666665,38226.600875000004,4642.75,63.1625
221,2016-10-08,3502.4737499999997,44421.188125,15215.221375000001,0.0,76.14073369565217,29.354173195455235,33.19008830523594,59.26610855881318,0.0,15215.221375000001,39460.413125,4960.775000000001,58.6925
221,2016-10-09,3197.846958333333,45035.094999999994,17251.738625,0.0,69.51841213768115,29.053376430837414,37.11949756787914,60.60301694417232,0.0,17251.738625,36401.36383333333,8633.731166666666,50.45749999999999
221,2016-10-10,246.46733333333324,4112.5015416666665,1643.6659166666668,0.0,5.357985507246375,25.60508608445834,38.728241570659115,58.54852604383224,0.0,1643.6659166666668,3183.389041666667,929.1125000000001,43.76000000000001
221,2016-10-11,-21.918791666666667,9.762500000000001,0.0,0.0,-0.4764954710144928,0.0,0.0,0.0,0.0,0.0,0.0,9.762500000000001,48.012499999999996
221,2016-10-12,454.2383333333333,6226.280999999999,1443.6138333333336,0.0,9.874746376811594,24.174224042313757,22.466872498929792,46.59433535092631,0.0,1443.6138333333336,6214.237249999999,12.043750000000001,59.330000000000005
221,2016-10-13,2022.7647083333334,25980.466500000002,8891.472583333334,0.0,43.97314583333334,29.6143191387031,33.16248384957191,58.91116645341589,0.0,8891.472583333334,22589.166500000003,3391.2999999999997,53.49499999999998
221,2016-10-14,3275.882458333332,45761.009125,16664.474208333333,0.0,71.21483605072461,28.768558669089174,35.287129009317695,58.962091984332474,0.0,16664.474208333333,37658.82779166666,8102.181333333334,44.51000000000001
221,2016-10-15,3219.4384999999997,44572.93674999999,15130.147333333334,0.0,69.98779347826087,28.373656661203196,32.89214610261501,56.7793587194214,0.0,15130.147333333334,37525.06170833333,7047.875041666666,50.915
221,2016-10-16,3273.702125,41709.99783333334,13063.407333333334,0.0,71.16743749999999,28.462728622967436,30.348456237895878,56.305521199695995,0.0,13063.407333333334,38038.13533333334,3671.8624999999997,64.1525
221,2016-10-17,3384.536125,41899.63233333333,12856.119583333333,0.0,73.57687228260869,28.25183584165612,29.731717255422545,56.44612392142433,0.0,12856.119583333333,39619.50733333333,2280.125,63.9575
221,2016-10-18,3218.089208333333,39964.11683333334,12764.950125000001,0.0,69.95846105072462,27.808668850080174,30.950609441984177,57.581423974326775,0.0,12764.950125000001,38271.41058333334,1692.70625,72.3875
221,2016-10-19,3436.8224166666664,45560.10008333333,16168.736916666667,0.0,74.71353079710144,28.290580079746697,34.38838085198924,59.33599474195046,0.0,16168.736916666667,40176.47508333333,5383.625,59.217499999999994
221,2016-10-20,3357.79325,41668.829041666664,14107.021166666666,0.0,72.9955054347826,29.7409220228874,32.80532347112007,59.45544822878157,0.0,14107.021166666666,37338.43529166666,4330.39375,51.62
221,2016-10-21,3364.7232500000005,41396.56829166666,12354.71175,0.0,73.14615760869566,29.235396746347114,28.91935347984061,55.80011697240621,0.0,12354.71175,38062.468291666664,3334.1,49.902499999999996
221,2016-10-22,3026.7071250000004,40218.244375,13831.140291666668,0.0,65.79798097826087,29.14393627632706,33.3238507367919,58.212646358133505,0.0,13831.140291666668,34346.206875,5872.037499999999,43.07749999999999
221,2016-10-23,2384.0797916666666,32172.643541666668,10592.251291666666,0.0,51.827821557971006,28.062566001798317,31.902287972877485,56.40931503169438,0.0,10592.251291666666,28096.35604166667,4076.2875,47.11249999999999
