ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2016-10-24,-17.054791666666667,9.981250000000001,0.0,0.0,-0.37075634057971013,0.0,0.0,0.0,0.0,0.0,0.0,9.981250000000001,46.047499999999985
221,2016-10-25,-6.5910416666666665,10.481250000000001,0.0,0.0,-0.14328351449275362,0.0,0.0,0.0,0.0,0.0,0.0,10.481250000000001,41.135
221,2016-10-26,-7.4031666666666665,8.418750000000001,0.0,0.0,-0.16093840579710145,0.0,0.0,0.0,0.0,0.0,0.0,8.418750000000001,35.915000000000006
221,2016-10-27,163.724875,3850.2068333333336,513.0562916666667,0.0,3.5592364130434784,14.09358903765138,12.912230198657582,26.975528798850668,0.0,513.0562916666667,3841.9318333333335,8.275,34.849999999999994
221,2016-10-28,2943.125458333334,40706.22166666668,14475.546499999999,0.0,63.98098822463769,29.068089212668852,34.458350027724016,58.36972627577194,0.0,14475.546499999999,33484.890416666676,7221.33125,37.45250000000001
221,2016-10-29,3182.0951250000003,42485.310249999995,13091.775458333332,0.0,69.17598097826088,28.603359410278845,29.85932986682977,54.62961211106625,0.0,13091.775458333332,36791.94149999999,5693.368750000001,50.34499999999999
221,2016-10-30,3150.893083333333,44577.749124999995,16143.720208333332,0.0,68.49767572463767,28.4768748266237,35.091811596167275,58.467915129287164,0.0,16143.720208333332,36592.99291666666,7984.756208333333,47.885
221,2016-10-31,3073.8615000000004,47098.092749999996,19269.443166666668,0.0,66.82307608695652,28.997630540386076,39.644792310558216,61.22907229170854,0.0,19269.443166666668,35057.29266666666,12040.800083333334,38.72
221,2016-11-01,3198.9612083333336,49875.19,19879.091625,0.0,69.54263496376812,28.382362382449067,38.62177905114655,59.83374892080353,0.0,19879.091625,37274.946083333336,12600.243916666666,44.6975
221,2016-11-02,3433.6716249999995,48406.28620833334,17066.340833333332,0.0,74.64503532608695,28.13178099922088,34.16323222796071,57.62245321097629,0.0,17066.340833333332,40366.22370833334,8040.0625,53.3225
221,2016-11-03,3160.351166666666,44526.00874999999,16877.002416666666,0.0,68.70328623188404,28.82824172227711,36.72838633279454,60.20190344381168,0.0,16877.002416666666,36255.489958333324,8270.518791666667,52.19000000000002
221,2016-11-04,3122.447,46620.39833333333,19065.940541666667,0.0,67.87928260869566,29.10976467356963,39.628036755054836,61.778136515051344,0.0,19065.940541666667,35474.22954166667,11146.168791666665,43.63999999999999
221,2016-11-05,3138.035,46142.46808333333,17528.951250000002,0.0,68.21815217391304,28.55538415283212,36.810813516154575,59.30206148108134,0.0,17528.951250000002,36343.46804166667,9799.000041666666,49.625
221,2016-11-06,3003.464875,46613.63616666667,18894.887375000002,0.0,65.29271467391305,28.31776779221436,39.27820462003043,60.58735657060051,0.0,18894.887375000002,35076.813375000005,11536.822791666666,42.747499999999995
221,2016-11-07,3025.7531250000006,46911.16345833333,18298.935541666666,0.0,65.77724184782609,28.175929422127183,37.79809618964302,59.129226919699974,0.0,18298.935541666666,35515.00095833333,11396.1625,40.3175
221,2016-11-08,3232.3249583333327,47477.92391666667,18432.464708333333,0.0,70.26793387681158,28.68863125861939,37.61941117391988,60.13482255793252,0.0,18432.464708333333,37261.623916666664,10216.300000000001,45.43739130434783
221,2016-11-09,3208.103333333333,39142.35591666667,11038.843208333334,0.0,69.74137681159421,29.330229597494288,27.327311414825893,54.43284605438414,0.0,11038.843208333334,36173.41216666667,2968.94375,44.77250000000001
221,2016-11-10,3243.8020833333335,37483.85920833334,8885.832375,0.0,70.51743659420289,28.648176998443915,22.970694242281386,51.590497332767846,0.0,8885.832375,37446.73420833334,37.125,43.98500000000001
221,2016-11-11,3216.828625,36311.06470833334,8599.019791666668,0.0,69.93105706521739,29.30631844891871,22.947229958653836,52.245739806164934,0.0,8599.019791666668,36301.389708333336,9.674999999999999,45.379999999999995
221,2016-11-12,2996.315333333332,34231.050624999996,7978.2925,0.0,65.13728985507244,28.955676503121776,22.584476503403607,51.53283077801781,0.0,7978.2925,34222.394374999996,8.65625,37.45999999999999
221,2016-11-13,3120.6488749999994,35436.92508333333,8670.235333333332,0.0,67.84019293478259,29.13278359452641,23.708013060153238,52.83164048843438,0.0,8670.235333333332,35425.78758333333,11.137500000000001,43.362500000000004
221,2016-11-14,3292.9111250000005,36837.80829166666,9317.211375,0.0,71.58502445652175,29.575242753944135,24.50825935258637,54.07087226889497,0.0,9317.211375,36822.077041666664,15.731250000000001,42.1325
221,2016-11-15,3234.7554999999998,35635.22441666666,8350.096958333334,0.0,70.32077173913042,30.02832244474275,22.70556550615395,52.726109160216815,0.0,8350.096958333334,35625.99316666666,9.231250000000001,43.3775
221,2016-11-16,3283.1882083333335,36036.32120833333,9329.580916666668,0.0,71.37365670289856,30.13936067368438,25.086610627243395,55.21749792219246,0.0,9329.580916666668,36026.18995833333,10.13125,47.945
221,2016-11-17,3268.664916666667,36068.21445833333,9232.61975,0.0,71.05793297101451,29.9794719955146,24.80393637835673,54.775013373683436,0.0,9232.61975,36058.11445833333,10.1,47.120000000000005
221,2016-11-18,3257.0419999999995,36827.044083333334,9189.919625,0.0,70.8052608695652,29.25719781133973,24.18049316363152,53.4296322858289,0.0,9189.919625,36816.90033333333,10.143749999999999,44.375
221,2016-11-19,3031.423875,34778.696541666664,7865.906041666666,0.0,65.90051902173913,28.835702765398626,21.91572064590639,50.74209063257755,0.0,7865.906041666666,34767.440291666666,11.25625,45.62521739130434
221,2016-11-20,2674.9869583333334,30939.705625000006,6235.848416666667,0.0,58.151890398550734,28.599689403409645,19.529884508523963,48.12303978207081,0.0,6235.848416666667,30932.636875000007,7.0687500000000005,31.48249999999999
221,2016-11-21,3045.3707916666676,33985.462166666664,7302.668833333333,0.0,66.20371286231885,29.641237086808143,20.821342534527986,50.456250908619026,0.0,7302.668833333333,33978.205916666666,7.2562500000000005,27.687500000000014
221,2016-11-22,2297.296166666667,29604.73775,8974.725833333334,0.0,49.94122101449276,28.88101575673685,29.375162294696942,55.038454009246315,0.0,8974.725833333334,26306.381583333332,3298.3561666666665,30.605000000000004
221,2016-11-23,3060.0180416666662,47961.683625,20256.062708333335,0.0,66.5221313405797,29.741379865707955,40.9242675759656,62.02444747469337,0.0,20256.062708333335,34026.67116666667,13935.012458333333,29.60000000000002
221,2016-11-24,2906.1942916666667,50684.584875,23509.168416666667,0.0,63.17813677536231,28.73616486837229,44.945030151308636,63.907955814564154,0.0,23509.168416666667,33446.63491666666,17237.949958333335,32.12750000000001
221,2016-11-25,2982.2742500000004,50182.67916666666,21060.768291666667,0.0,64.83204891304348,27.495820810977417,40.66686265409863,60.32083433007119,0.0,21060.768291666667,35870.50416666666,14312.175000000001,37.5875
221,2016-11-26,2960.4018749999996,49933.744875000004,21929.414958333335,0.0,64.3565625,28.467185311967015,42.55525627479829,62.16234542838016,0.0,21929.414958333335,34392.41979166667,15541.325083333335,37.42249999999999
221,2016-11-27,2947.046166666667,50609.91295833334,22796.5095,0.0,64.06622101449277,28.765053915753906,43.646866191131934,62.904722410350175,0.0,22796.5095,33882.725541666674,16727.187416666668,34.8725
221,2016-11-28,3131.208458333333,49592.842166666655,21024.161083333332,0.0,68.06974909420289,29.0353387103226,41.079011046174955,61.95992837987018,0.0,21024.161083333332,35664.95462499999,13927.887541666665,37.085
221,2016-11-29,3334.3082499999996,48866.14166666666,19833.713874999998,0.0,72.48496195652173,29.301076146937692,39.32930724560316,61.89529188929982,0.0,19833.713874999998,37633.860166666665,11232.2815,46.5725
221,2016-11-30,3300.666083333334,48319.7015,19841.085833333334,0.0,71.75361050724639,29.019988989123302,39.78885996560445,62.37978106613446,0.0,19841.085833333334,37614.98891666667,10704.712583333334,46.46
221,2016-12-01,3289.5026666666654,50977.16879166666,21819.212,0.0,71.51092753623186,29.406904045766403,41.47473817784469,62.81555913159653,0.0,21819.212,36994.531291666666,13982.637499999999,43.5425
221,2016-12-02,3249.127499999999,51620.480500000005,22148.85025,0.0,70.63320652173911,29.376625995980195,41.57664552490253,62.392838348344824,0.0,22148.85025,36578.12425000001,15042.356249999999,39.845000000000006
221,2016-12-03,3002.1896666666657,50479.62670833333,22646.978625,0.0,65.26499275362318,28.91726205672126,43.47248218859839,63.14131469873677,0.0,22646.978625,34335.03908333333,16144.587625,35.70499999999999
221,2016-12-04,2955.3172499999996,50272.877083333326,23062.58920833333,0.0,64.24602717391303,29.074243264277854,44.45233982942746,63.8937140263764,0.0,23062.58920833333,33616.483374999996,16656.393708333333,32.00750000000001
221,2016-12-05,2866.531791666667,50564.48541666668,23440.858041666666,0.0,62.315908514492754,28.51933433131384,44.9208758739001,63.669429177290105,0.0,23440.858041666666,33240.99150000001,17323.493916666666,36.275
221,2016-12-06,3123.1419166666674,50304.521624999994,21539.573875,0.0,67.89438949275363,28.96699180476185,41.49066413358246,62.02313837967003,0.0,21539.573875,35657.009249999996,14647.512375,35.795
221,2016-12-07,3124.6830416666667,47547.35629166666,19253.06775,0.0,67.92789221014492,29.363233582640756,39.23682588517024,60.97065194078281,0.0,19253.06775,35193.19383333333,12354.162458333332,36.035000000000004
221,2016-12-08,2893.9707083333337,44050.038375,17378.3,0.0,62.91240670289856,28.93312230991191,38.227975742361934,59.955209204392844,0.0,17378.3,33079.23208333333,10970.806291666668,33.275
221,2016-12-09,2856.4329999999995,43900.75895833333,17197.792541666666,0.0,62.09636956521738,28.77793690621312,37.959543415798855,59.47787544185419,0.0,17197.792541666666,32826.227625,11074.531333333332,25.872500000000002
221,2016-12-10,2716.1027083333333,47924.25570833333,21116.822041666666,0.0,59.045711050724634,28.183786943899197,42.696618986869424,61.439977094381945,0.0,21116.822041666666,31871.568166666664,16052.687541666666,21.7025
221,2016-12-11,2829.8435000000004,52231.99358333333,22774.332374999998,0.0,61.51833695652174,27.231587888508912,42.250257001878055,60.16796303111007,0.0,22774.332374999998,34367.34979166666,17864.643791666665,24.710000000000004
221,2016-12-12,2935.232583333333,46809.108250000005,17045.320916666667,0.0,63.80940398550724,27.601312088587825,35.285405878201765,56.02349531912668,0.0,17045.320916666667,35169.758250000006,11639.35,33.45500000000001
221,2016-12-13,3051.585708333334,45612.51770833334,16283.815333333334,0.0,66.33881974637681,28.069518297091438,34.59333450473093,56.71909048132804,0.0,16283.815333333334,35953.99912500001,9658.518583333333,32.255
221,2016-12-14,3010.188208333333,46518.805291666664,17245.128833333332,0.0,65.43887409420289,28.24541013259797,35.92180850638534,57.322198537839085,0.0,17245.128833333332,35245.392875,11273.412416666666,25.58
221,2016-12-15,2839.912208333333,47613.907250000004,18848.565416666668,0.0,61.737221920289855,28.552722659566093,38.35877967322204,58.08426439296509,0.0,18848.565416666668,32893.79479166667,14720.112458333335,14.884999999999996
221,2016-12-16,2997.2165000000005,50210.87920833333,20613.924791666668,0.0,65.15688043478262,28.313221662164946,39.78168404974526,59.52303547594462,0.0,20613.924791666668,35009.460374999995,15201.418833333335,10.565
221,2016-12-17,2930.9184999999998,47800.541208333336,18495.34375,0.0,63.71561956521739,27.84081606271259,37.49297448512535,57.771086575571815,0.0,18495.34375,34815.95979166667,12984.581416666668,24.650000000000002
221,2016-12-18,2930.8404583333336,45975.64087500001,18673.699625,0.0,63.71392300724638,29.122169942274706,39.35708091260743,60.439525973716734,0.0,18673.699625,33283.19712500001,12692.44375,28.917499999999993
221,2016-12-19,2983.4534583333334,47733.28295833333,19534.308916666665,0.0,64.8576838768116,29.001580236450224,39.65491736242318,60.32558734616862,0.0,19534.308916666665,34021.55783333333,13711.725124999999,15.770000000000001
221,2016-12-20,3013.609458333333,48406.231791666665,17565.542416666667,0.0,65.51324909420289,28.11353933490665,35.162568546979394,55.75190190079765,0.0,17565.542416666667,35450.962999999996,12955.268791666667,20.99
221,2016-12-21,3053.6227083333324,47139.729833333324,17299.817375000002,0.0,66.38310235507244,28.034094255737823,35.561062798900224,56.984289247224595,0.0,17299.817375000002,36023.46120833333,11116.268624999999,30.694999999999993
221,2016-12-22,3034.588875,45738.58133333334,16948.211541666667,0.0,65.96932336956522,28.8643998957482,35.90554215642378,57.847418453964124,0.0,16948.211541666667,34769.13766666668,10969.443666666666,32.62250000000001
221,2016-12-23,3121.0835833333335,47925.543041666664,18892.24875,0.0,67.84964311594204,28.826868991186927,38.19767377762127,59.73515678314464,0.0,18892.24875,35806.718,12118.825041666665,35.4875
221,2016-12-24,2956.7063749999998,45588.658708333336,18371.569291666667,0.0,64.27622554347826,28.91319793741903,39.048984402572664,60.49803007242397,0.0,18371.569291666667,33819.615000000005,11769.043708333333,38.04499999999999
221,2016-12-25,3012.341625000001,47846.59320833333,19783.737624999998,0.0,65.48568750000003,29.122859315972676,40.06615123640398,60.88754481645958,0.0,19783.737624999998,34207.93054166667,13638.662666666665,31.759999999999994
221,2016-12-26,3013.757624999999,47419.06120833333,18687.680666666667,0.0,65.51647010869563,29.025702449438405,38.18763433696172,59.20663004473001,0.0,18687.680666666667,34338.56754166666,13080.493666666667,33.68
221,2016-12-27,3109.1152916666665,42951.58375,15409.203041666668,0.0,67.58946286231884,29.94094535072159,34.76332417239127,58.70277787474299,0.0,15409.203041666668,34342.183874999995,8609.399875000001,39.290000000000006
221,2016-12-28,3024.6082083333345,45172.64020833333,18252.481333333333,0.0,65.75235235507249,30.089944834139043,39.15315296676832,61.29685571135289,0.0,18252.481333333333,33243.31508333333,11929.325125000001,30.214999999999993
221,2016-12-29,2980.4367500000003,44036.06133333333,17244.149625000002,0.0,64.79210326086957,30.01427882172718,37.94491788119617,60.32841977791914,0.0,17244.149625000002,32840.41133333333,11195.65,31.834999999999997
221,2016-12-30,3082.8187083333337,46842.62666666666,17960.882708333334,0.0,67.01779800724637,29.329235166537888,37.15409948415809,58.91933330214377,0.0,17960.882708333334,34761.926666666666,12080.699999999999,29.164999999999996
221,2016-12-31,2980.895291666667,46197.72841666667,17873.278458333334,0.0,64.80207155797102,28.554699921728094,37.48900404230837,58.82842794291029,0.0,17873.278458333334,34524.365958333336,11673.362458333335,30.702499999999997
221,2017-01-01,2948.9178749999996,44278.791541666666,16838.466125,0.0,64.10691032608695,29.01752703324998,36.84911574207269,58.87450078374551,0.0,16838.466125,33609.253875,10669.537666666667,32.93749999999999
221,2017-01-02,2986.7639999999997,45297.243333333325,17366.759416666668,0.0,64.92965217391304,28.84735459082034,37.150727087015554,58.95721505785377,0.0,17366.759416666668,34241.399458333326,11055.843875,27.500000000000004
221,2017-01-03,2936.776875,43889.37712499999,16403.311208333333,0.0,63.84297554347826,28.55579304531078,36.215326907362154,58.34464978116816,0.0,16403.311208333333,34012.08979166666,9877.287333333334,35.2925
221,2017-01-04,2990.2765833333337,44919.39495833333,16698.887458333335,0.0,65.00601268115943,28.91448106084273,36.02250767935408,58.03828647581037,0.0,16698.887458333335,34202.082375,10717.312583333334,33.45499999999999
221,2017-01-05,3063.0303333333345,49149.147416666674,19884.041333333334,0.0,66.587615942029,29.04738324904615,39.202067431206395,59.812727477293734,0.0,19884.041333333334,34873.92858333334,14275.218833333332,21.192499999999995
221,2017-01-06,2853.8828333333336,45976.674791666665,18589.228708333332,0.0,62.040931159420296,29.026016504943854,39.1781671846606,59.70657051374235,0.0,18589.228708333332,32516.612249999995,13460.062541666666,16.092499999999998
221,2017-01-07,-144.68308333333331,8.44375,0.0,0.0,-3.1452844202898547,0.0,0.0,0.0,0.0,0.0,0.0,8.44375,15.207500000000001
221,2017-01-08,973.018125,16370.218041666667,6311.126708333333,0.0,21.15256793478261,28.989673337686977,37.35706415972408,57.014327564891055,0.0,6311.126708333333,11100.286791666667,5269.931250000001,13.46
221,2017-01-09,3074.3025000000002,49832.43475,19101.036833333335,0.0,66.83266304347826,29.777137247974412,37.14198737088003,57.544848917096495,0.0,19101.036833333335,34144.459833333334,15687.974916666666,14.870000000000003
221,2017-01-10,3087.169583333333,49067.12554166666,18395.466458333332,0.0,67.1123822463768,29.012618605729596,36.32791650383756,57.13573068372237,0.0,18395.466458333332,35190.88174999999,13876.243791666668,23.495
221,2017-01-11,3089.7880833333334,45210.95370833333,16959.286125000002,0.0,67.1693061594203,28.644175376329695,36.34830818612366,58.95003474581624,0.0,16959.286125000002,35673.766124999995,9537.187583333334,43.08499999999999
221,2017-01-12,3254.045583333334,42108.35441666666,13296.276625,0.0,70.7401213768116,29.219846894359165,30.59722745330946,56.154349897719555,0.0,13296.276625,36830.048208333326,5278.306208333333,47.50999999999999
221,2017-01-13,3136.643791666666,47846.87420833333,17578.990041666668,0.0,68.18790851449275,29.421135463799835,35.60087332970986,57.28131980020117,0.0,17578.990041666668,35258.38070833333,12588.493499999999,29.33749999999999
221,2017-01-14,3036.766166666667,48906.09570833332,20192.235041666667,0.0,66.01665579710145,29.294847184990502,40.007526552742654,60.543010863671455,0.0,20192.235041666667,34282.83324999999,14623.262458333333,20.000000000000004
221,2017-01-15,2982.126208333333,47462.94795833334,19408.078916666665,0.0,64.82883061594202,28.962344474217254,39.62307195190541,60.40222785111283,0.0,19408.078916666665,34052.491708333335,13410.456250000001,27.304999999999996
221,2017-01-16,3111.6981666666675,48153.302124999995,18812.70295833333,0.0,67.64561231884059,28.603287816428708,37.85693301862701,59.2280873532964,0.0,18812.70295833333,35978.08958333333,12175.212541666668,28.812499999999996
221,2017-01-17,3128.6238749999998,46628.06070833333,17978.121583333334,0.0,68.0135625,29.146178176713317,37.36089424335206,59.55116456814263,0.0,17978.121583333334,35499.998166666664,11128.062541666666,30.192500000000006
221,2017-01-18,3112.929333333332,44561.81041666666,16487.377458333332,0.0,67.67237681159418,29.266983271258994,35.85164246832787,58.954357767022294,0.0,16487.377458333332,35176.11670833333,9385.693708333334,36.17750000000001
221,2017-01-19,3087.016041666666,44697.24683333333,17239.607916666668,0.0,67.10904438405795,29.384344871030184,37.37377045429257,60.214748905855885,0.0,17239.607916666668,34743.971874999996,9953.274958333333,35.907500000000006
221,2017-01-20,3113.832416666666,44001.12675,16166.7955,0.0,67.692009057971,29.092680593945282,35.60249628267502,59.006385236732314,0.0,16166.7955,35397.133,8603.99375,37.347500000000004
221,2017-01-21,3188.3424166666664,41531.2095,13999.61275,0.0,69.31179166666665,29.22806879962178,32.66342683956786,58.05250711722215,0.0,13999.61275,36076.253249999994,5454.95625,42.74
221,2017-01-22,3134.987083333334,40405.12508333334,13498.107458333334,0.0,68.15189311594204,29.38328704584566,32.37104566229458,58.03100071047221,0.0,13498.107458333334,35285.15008333334,5119.974999999999,42.0575
221,2017-01-23,3192.9963750000006,44088.828,16534.295625,0.0,69.41296467391305,29.73808654879087,36.33937442789519,60.29052947820055,0.0,16534.295625,35509.29054166667,8579.537458333334,37.429999999999986
221,2017-01-24,3083.983333333333,45786.744625,17866.333208333333,0.0,67.04311594202898,29.24858246152548,37.81080861275134,60.08637967051646,0.0,17866.333208333333,34870.95091666667,10915.793708333333,30.657500000000013
221,2017-01-25,3091.9284583333338,44670.518,17194.589833333335,0.0,67.21583605072465,29.542271972326674,37.298480078305666,60.189494499353756,0.0,17194.589833333335,34613.23058333333,10057.287416666666,33.282500000000006
221,2017-01-26,3075.4653333333335,42412.15641666667,15518.149375,0.0,66.8579420289855,29.388166515317803,35.45437845913052,59.43591869343049,0.0,15518.149375,34609.46891666667,7802.6875,39.027499999999996
221,2017-01-27,3065.7630000000004,45655.657,18105.707749999998,0.0,66.64702173913044,29.42050977192134,38.42741865575684,60.63496477496465,0.0,18105.707749999998,34462.356916666664,11193.300083333334,33.785000000000004
221,2017-01-28,2952.3095416666656,45841.28904166666,18717.321125,0.0,64.1806422101449,29.119311620362858,39.56463584199637,60.86375581235224,0.0,18717.321125,33530.29520833333,12310.993833333334,30.6425
221,2017-01-29,2920.090875,46554.89645833333,19123.429916666668,0.0,63.48023641304348,28.669678146337446,39.80345088339313,60.54721632654566,0.0,19123.429916666668,33684.50274999999,12870.393708333335,29.615
221,2017-01-30,3077.3835416666666,49607.341791666666,20952.993291666666,0.0,66.89964221014493,29.573100400042357,40.92799037406007,61.44397012587467,0.0,20952.993291666666,34414.49175,15192.850041666667,20.2775
221,2017-01-31,3089.680333333334,49660.327541666666,20654.794625,0.0,67.16696376811596,29.270756284488115,40.30246449773271,60.87844595091059,0.0,20654.794625,34908.90254166666,14751.425000000001,18.9575
221,2017-02-01,3089.3739583333336,48101.12454166667,19005.157875,0.0,67.16030344202899,28.500259958233322,38.285696705733756,59.52654428994225,0.0,19005.157875,35849.099500000004,12252.025041666668,30.372500000000002
221,2017-02-02,3095.824666666667,48674.01637500001,19886.869458333334,0.0,67.30053623188405,29.059334450850304,39.59036828784042,60.62504121042161,0.0,19886.869458333334,35232.81016666667,13441.206208333335,25.489999999999995
221,2017-02-03,3102.3165833333333,50914.65270833333,21469.878583333335,0.0,67.44166485507246,29.30599906300281,40.86082258728168,61.01197647436465,0.0,21469.878583333335,35009.52141666666,15905.131291666667,19.932499999999997
221,2017-02-04,2975.20975,50040.49783333333,21110.305041666667,0.0,64.67847282608695,28.742675077478935,40.87833419989154,60.541460006781556,0.0,21110.305041666667,34233.160333333326,15807.3375,20.577499999999997
221,2017-02-05,2937.020333333334,47526.761083333324,19200.922166666667,0.0,63.84826811594204,28.46559937848963,39.14751249831478,59.584897474940504,0.0,19200.922166666667,34122.68612499999,13404.074958333333,27.3425
221,2017-02-06,3075.2587499999995,48138.82354166666,19833.764333333333,0.0,66.85345108695651,29.452097158938383,39.92362603596668,61.05086679659628,0.0,19833.764333333333,34532.023624999994,13606.799916666665,25.392499999999995
221,2017-02-07,2953.258541666666,45383.118375000005,17859.05025,0.0,64.20127264492751,28.785512456360713,38.131538487520245,59.652601833329044,0.0,17859.05025,33930.01833333334,11453.100041666667,32.629999999999995
221,2017-02-08,3072.4000833333334,43491.484333333334,16053.528291666667,0.0,66.79130615942029,29.110185219828416,35.76733401289504,59.13041578981119,0.0,16053.528291666667,34905.1405,8586.343833333334,37.790000000000006
221,2017-02-09,3065.761958333334,49749.143291666674,20847.064416666664,0.0,66.64699909420291,29.34486053788256,40.605008404201456,60.985254109922714,0.0,20847.064416666664,34551.187000000005,15197.956291666667,17.2025
221,2017-02-10,3132.8818333333334,51135.3435,21161.751458333332,0.0,68.10612681159421,29.25299704272788,40.10058741179679,60.36245289189941,0.0,21161.751458333332,35418.506,15716.8375,18.380000000000003
221,2017-02-11,2988.643541666666,47166.298,18793.34925,0.0,64.9705117753623,28.629076961045953,38.60936836376705,59.564911415796075,0.0,18793.34925,34524.179375,12642.118625000001,30.507500000000004
221,2017-02-12,2943.4580833333334,45248.624749999995,18153.475291666666,0.0,63.988219202898556,29.123311813598875,38.8753844568731,60.388784964548904,0.0,18153.475291666666,33425.17475,11823.449999999999,29.660000000000007
221,2017-02-13,3071.306958333333,48123.776375,19509.179333333333,0.0,66.76754257246377,29.133136822916978,39.282543815227925,60.389232992822464,0.0,19509.179333333333,34865.232541666664,13258.543833333335,26.907499999999995
221,2017-02-14,3069.746291666667,46881.78025000001,18394.069083333332,0.0,66.73361503623188,28.831545920741096,38.01841623125474,59.673256245921316,0.0,18394.069083333332,35212.03662500001,11669.743625000001,31.752499999999998
221,2017-02-15,2387.7131249999998,34663.23170833333,13224.541208333334,0.0,51.906807065217386,29.245170436413503,36.96850317615068,59.74934074406312,0.0,13224.541208333334,27001.294208333333,7661.9375,33.43999999999999
221,2017-02-16,-83.06066666666668,56.840666666666664,0.0,0.0,-1.805666666666667,-555.32616572777,0.0,0.0,0.0,0.0,49.465666666666664,7.375,22.58000000000001
221,2017-02-17,2986.8549166666658,45245.28833333333,17890.093208333335,0.0,64.93162862318839,29.34012331328666,38.31418093364326,60.146373763872354,0.0,17890.093208333335,33667.338375,11577.949958333333,23.5025
221,2017-02-18,3120.299916666667,43758.222375000005,15839.702375,0.0,67.83260688405798,28.994655831489702,35.07580514000369,58.658490652576454,0.0,15839.702375,35590.572375,8167.650000000001,37.0925
221,2017-02-19,3087.5169583333336,41063.33525,14406.752958333333,0.0,67.1199338768116,29.216677620680247,33.99634211731379,58.86267377869058,0.0,14406.752958333333,34949.028999999995,6114.306250000001,43.45249999999999
221,2017-02-20,3118.7796250000006,44942.9855,17292.979833333335,0.0,67.7995570652174,29.46425089232518,37.28449104564441,60.23431511723905,0.0,17292.979833333335,35006.273,9936.7125,31.8275
221,2017-02-21,3151.298083333333,44837.679083333336,16598.893041666666,0.0,68.50648007246376,29.16228530507049,35.87205897497982,59.115635371729894,0.0,16598.893041666666,35737.529083333335,9100.15,36.214999999999996
221,2017-02-22,3106.7066666666665,41762.800708333336,14670.236708333332,0.0,67.53710144927535,28.70346411890096,34.03829581949779,58.64011513799877,0.0,14670.236708333332,35795.01320833334,5967.787499999999,46.45249999999999
221,2017-02-23,3421.4414583333332,43556.340125,15636.334291666666,0.0,74.37916213768116,29.775804647136844,34.78595004366489,60.764465161967394,0.0,15636.334291666666,38001.627625,5554.712500000001,54.9125
221,2017-02-24,3313.4537916666663,44573.850999999995,16496.471999999998,0.0,72.03160416666665,29.353228683781218,35.861728636307625,60.446000644091804,0.0,16496.471999999998,37332.032166666664,7241.818833333334,52.20499999999999
221,2017-02-25,3247.545291666667,44516.722250000006,16825.856416666666,0.0,70.5988106884058,29.253958936797254,36.62471900602367,60.750902565001056,0.0,16825.856416666666,36713.61591666668,7803.106333333333,52.504999999999995
221,2017-02-26,2947.5588750000006,49616.84995833333,22218.688166666663,0.0,64.0773668478261,29.269607474703196,43.39198601621672,63.03869855897272,0.0,22218.688166666663,33304.4435,16312.406458333333,30.702500000000004
221,2017-02-27,3114.225458333334,48910.364291666665,20733.898624999998,0.0,67.70055344202899,29.226898835751857,41.07715681674401,62.13460516758531,0.0,20733.898624999998,35239.02675,13671.337541666668,41.089999999999996
221,2017-02-28,3297.054375,46254.24979166667,17821.49879166667,0.0,71.67509510869566,29.46116411912944,37.3347189842063,60.90859847761559,0.0,17821.49879166667,37011.168541666666,9243.081250000001,46.287499999999994
221,2017-03-01,3414.5265416666657,44611.865000000005,15848.745625000001,0.0,74.22883786231881,29.07593992560796,34.42427625953719,59.736873246118236,0.0,15848.745625000001,38837.683750000004,5774.181250000001,58.535
221,2017-03-02,3096.510291666667,50760.72991666666,22536.12008333333,0.0,67.3154411231884,29.907525246197192,43.02011751603021,63.19454691919321,0.0,22536.12008333333,34241.17354166666,16519.556375,28.422500000000003
221,2017-03-03,3146.1375416666665,50186.77133333334,20722.3485,0.0,68.39429438405796,29.42959362017241,40.01013519035209,60.74231844193623,0.0,20722.3485,35354.934,14831.837333333335,20.75
221,2017-03-04,3035.6079166666673,51541.489499999996,22522.385833333334,0.0,65.99147644927538,29.14467314213279,42.34262046377561,61.820662674782334,0.0,22522.385833333334,34446.33958333333,17095.149916666665,12.7025
221,2017-03-05,3023.5509166666657,51197.60966666667,22240.803083333332,0.0,65.72936775362317,28.99667836097534,42.094085873808154,61.62507294695928,0.0,22240.803083333332,34484.63441666667,16712.97525,14.2025
221,2017-03-06,3181.4883750000004,47776.25308333334,18867.200625,0.0,69.16279076086957,29.403040679499426,38.26623054002851,60.28914769342134,0.0,18867.200625,35784.47804166667,11991.775041666668,32.405
221,2017-03-07,3187.976,41226.10433333333,14077.247000000001,0.0,69.30382608695652,29.611309807906306,33.08763570470338,58.661675474706044,0.0,14077.247000000001,35605.24808333333,5620.85625,47.60749999999999
221,2017-03-08,1108.5345416666664,16658.64554166666,6000.080708333334,0.0,24.098576992753618,27.201925403462763,34.900986875429766,56.90825494848184,0.0,6000.080708333334,13477.401791666665,3181.243749999996,44.6675
221,2017-03-09,930.1465833333333,14744.214416666666,5507.282833333334,0.0,20.220577898550722,27.014795830465125,36.1939552869815,57.057415989614526,0.0,5507.282833333334,11386.920708333333,3357.293708333333,34.4075
221,2017-03-10,3071.0612499999993,46685.45608333333,18549.616916666666,0.0,66.76220108695651,29.455030229456998,38.5011446920123,60.2563638816899,0.0,18549.616916666666,34481.456041666665,12204.000041666666,24.3425
221,2017-03-11,3083.385333333333,51246.733875000005,22262.886499999997,0.0,67.03011594202898,29.573557001018553,42.09549137434564,61.99389342835329,0.0,22262.886499999997,34481.077625000005,16765.65625,12.927500000000004
221,2017-03-12,2887.7930416666663,48852.77829166667,21091.617374999998,0.0,62.77810960144927,29.143458702697977,41.83511040753105,61.38450844505749,0.0,21091.617374999998,32770.38658333333,16082.391708333334,13.729999999999999
221,2017-03-13,3056.016208333334,51434.00391666667,21909.504833333336,0.0,66.43513496376812,28.731961798374673,41.27646833945558,60.92643919996276,0.0,21909.504833333336,35176.04141666667,16257.9625,15.034999999999998
221,2017-03-14,3171.7097916666667,51287.15687500001,21311.9945,0.0,68.95021286231885,29.247518947320415,40.26574822927403,60.718013146891536,0.0,21311.9945,35864.188041666675,15422.968833333332,18.0725
221,2017-03-15,3170.724333333333,51295.97066666667,21472.879541666665,0.0,68.92878985507245,29.484002633911228,40.56274508314423,61.00514236646968,0.0,21472.879541666665,35565.47679166667,15730.493875,18.484999999999996
221,2017-03-16,3054.3873333333327,49593.674708333325,20079.323,0.0,66.39972463768115,28.431985829649825,39.232237674987175,59.60052027152186,0.0,20079.323,35528.22470833333,14065.449999999999,24.919999999999998
221,2017-03-17,3091.0347916666665,48493.18720833334,18609.736416666667,0.0,67.19640851449275,27.973378778622365,37.186028315186824,58.26647238941184,0.0,18609.736416666667,36543.95591666667,11949.231291666665,27.837500000000006
221,2017-03-18,3091.125541666667,48320.049750000006,18782.59325,0.0,67.19838134057972,28.51459406482377,37.66591167003494,58.8225110276105,0.0,18782.59325,35851.39354166667,12468.656208333334,26.397499999999997
221,2017-03-19,3039.395666666667,46153.882375,17580.926208333334,0.0,66.07381884057972,28.44796754931621,36.91083032020949,58.68971283012201,0.0,17580.926208333334,35333.98229166667,10819.900083333334,33.635
221,2017-03-20,1585.454541666667,24803.399375000005,9131.937916666668,0.0,34.46640307971015,27.17820467875785,35.6756625059729,56.81538000039363,0.0,9131.937916666668,19292.549375000006,5510.849999999999,30.807499999999994
221,2017-03-21,3193.9327916666666,43912.23683333333,16033.840291666667,0.0,69.43332155797101,29.402585392105006,35.38117861829275,59.43570465815028,0.0,16033.840291666667,35925.00558333333,7987.23125,38.72
221,2017-03-22,3070.781125,47574.98341666667,18643.94070833333,0.0,66.75611141304348,28.81640485631619,37.9733900514066,59.31989645065809,0.0,18643.94070833333,35242.414625000005,12332.568791666667,20.652499999999996
221,2017-03-23,3177.5800833333337,49817.88329166667,20178.912958333334,0.0,69.07782789855072,29.151206689847786,39.2493798190216,60.3438112844059,0.0,20178.912958333334,36049.27700000001,13768.606291666665,23.674999999999997
221,2017-03-24,3209.1118750000005,44486.32620833333,16972.380541666666,0.0,69.7633016304348,30.122410993882454,36.96889938498192,60.82584862219317,0.0,16972.380541666666,35233.16995833333,9253.15625,38.9975
221,2017-03-25,3077.919166666667,42414.902916666666,16019.518458333334,0.0,66.91128623188408,30.03923104602761,36.5974884684029,60.59660882620016,0.0,16019.518458333334,33886.36541666667,8528.5375,35.9075
221,2017-03-26,3061.898791666667,41954.125,15733.382,0.0,66.56301721014493,30.161621474566214,36.338560734608215,60.474975183322655,0.0,15733.382,33573.19995833333,8380.925041666667,37.47499999999999
221,2017-03-27,3367.4638333333337,41946.768958333334,13927.506166666666,0.0,73.20573550724639,29.930030081496202,32.17326589263989,58.723051417368545,0.0,13927.506166666666,37209.37520833333,4737.39375,43.775000000000006
221,2017-03-28,3367.733375,41761.849833333334,13784.593875,0.0,73.21159510869565,30.12938678419752,31.984130638046505,58.653611654093694,0.0,13784.593875,36966.131083333334,4795.71875,43.107499999999995
221,2017-03-29,3205.2112916666665,43341.5285,15867.182958333333,0.0,69.6785063405797,29.99786673297803,35.47446944610345,59.931798787229916,0.0,15867.182958333333,35336.447291666664,8005.081208333333,38.997499999999995
221,2017-03-30,3219.6204583333333,45290.56208333334,16583.927041666666,0.0,69.9917490942029,29.395676053798407,35.48133652268049,58.99138684768067,0.0,16583.927041666666,36222.449583333335,9068.112500000001,35.502500000000005
221,2017-03-31,3201.148041666666,43897.51983333334,16287.760125,0.0,69.59017481884057,30.21121445259471,35.95354215760064,60.070491238575464,0.0,16287.760125,35042.426125000005,8855.093708333334,35.14249999999999
221,2017-04-01,3027.975708333333,42910.68116666667,16108.933125000001,0.0,65.82555887681158,29.715372043497684,36.37656382579156,59.71348552955447,0.0,16108.933125000001,33699.83741666667,9210.84375,36.238181818181815
221,2017-04-02,-25.688958333333336,98.74375,0.0,0.0,-0.5584556159420291,-96.8110718849026,0.0,0.0,0.0,0.0,87.75625000000001,10.987499999999999,43.82
221,2017-04-03,-2.9133333333333336,8.0375,0.0,0.0,-0.06333333333333332,0.0,0.0,0.0,0.0,0.0,0.0,8.0375,47.67499999999999
221,2017-04-04,-1.2073333333333331,11.5875,0.0,0.0,-0.0262463768115942,0.0,0.0,0.0,0.0,0.0,0.0,11.5875,49.82782608695651
221,2017-04-05,-4.276291666666666,9.8125,0.0,0.0,-0.09296286231884057,0.0,0.0,0.0,0.0,0.0,0.0,9.8125,43.2875
221,2017-04-06,-1.6449166666666661,9.85,0.0,0.0,-0.03575905797101448,0.0,0.0,0.0,0.0,0.0,0.0,9.85,43.227499999999985
221,2017-04-07,-53.30116666666667,6.5874999999999995,0.0,0.0,-1.1587210144927538,0.0,0.0,0.0,0.0,0.0,0.0,6.5874999999999995,34.655
221,2017-04-08,-5.168833333333334,8.674999999999999,0.0,0.0,-0.11236594202898552,0.0,0.0,0.0,0.0,0.0,0.0,8.674999999999999,38.47999999999999
221,2017-04-09,3125.1285000000003,39548.192708333336,13837.158374999999,0.0,67.93757608695653,29.268951459409752,33.90319072091537,60.036705830882376,0.0,13837.158374999999,35311.59266666667,4236.600041666667,52.17499999999998
221,2017-04-10,3359.810791666667,42359.57216666667,14456.511083333333,0.0,73.03936503623189,28.25970782908534,33.06985046651602,59.30115241477591,0.0,14456.511083333333,39319.11591666667,3040.4562499999997,67.7975
221,2017-04-11,3511.0695833333325,42442.233,14029.391041666668,0.0,76.32759963768115,28.99551541768971,32.03029200750508,59.38913973623805,0.0,14029.391041666668,40046.558,2395.6749999999997,61.04
221,2017-04-12,3378.138708333334,45013.291874999995,17088.144625,0.0,73.43779800724639,30.410317019567263,36.78531159500451,61.60482680878108,0.0,17088.144625,36737.79795833333,8275.493916666666,47.38249999999999
221,2017-04-13,3230.6396666666665,46775.785333333326,18683.18291666667,0.0,70.23129710144927,29.862616898948307,38.70348575948659,61.54495440257202,0.0,18683.18291666667,35778.09799999999,10997.687333333333,43.505
221,2017-04-14,3334.189458333333,47305.655333333336,17848.2755,0.0,72.48237952898549,29.077883981563456,36.559773834458646,59.86931913610991,0.0,17848.2755,37921.374083333336,9384.28125,46.04750000000001
221,2017-04-15,3340.28375,43296.861541666665,15560.528333333334,0.0,72.61486413043478,29.154424309456928,34.8247674170079,60.339060205674855,0.0,15560.528333333334,37890.94891666667,5405.912625,55.722500000000004
221,2017-04-16,3402.4371249999986,40422.187374999994,12813.381958333333,0.0,73.96602445652171,28.61929111714787,30.715972082108756,58.553257898880965,0.0,12813.381958333333,39317.674875,1104.5125,69.92
221,2017-04-17,3257.8855000000003,42722.17895833332,14792.657208333332,0.0,70.82359782608695,29.539207940867563,33.55158962536421,58.77123717046726,0.0,14792.657208333332,36474.853958333326,6247.325,50.67499999999999
221,2017-04-18,3218.001416666666,45908.60316666667,16989.867833333334,0.0,69.95655253623187,29.415236590851716,35.86049038854593,59.042375171063355,0.0,16989.867833333334,36180.15941666667,9728.44375,44.0375
221,2017-04-19,3354.2421666666664,45244.18275000001,15600.979833333333,0.0,72.91830797101449,29.590956680380987,33.41253527376806,57.93071686577925,0.0,15600.979833333333,37487.976500000004,7756.20625,50.7275
221,2017-04-20,3456.444916666667,44571.07454166666,15173.856625,0.0,75.14010688405797,29.635043117952048,32.98854603355867,58.63534258982433,0.0,15173.856625,38572.75579166666,5998.318749999999,52.27250000000001
221,2017-04-21,3494.2046666666665,43766.51141666666,14156.357666666665,0.0,75.96097101449276,29.514422002192003,31.342230385238285,57.74582155458027,0.0,14156.357666666665,39153.50516666666,4613.006249999999,53.3225
221,2017-04-22,3063.230833333333,44990.076375000004,16944.648416666667,0.0,66.59197463768115,29.43637084059739,36.495232470887984,59.01270208541535,0.0,16944.648416666667,34415.338875,10574.737500000001,45.125
221,2017-04-23,3181.6423749999994,45734.99895833333,15463.036999999998,0.0,69.1661385869565,28.18595889439848,32.761699629963545,55.76866186776219,0.0,15463.036999999998,37331.47408333333,8403.524875000001,50.074999999999996
221,2017-04-24,3313.3457083333337,43938.19045833333,13454.547458333334,0.0,72.0292545289855,28.843598537684063,29.67202802917166,54.61115094220921,0.0,13454.547458333334,37990.403,5947.787458333333,54.23000000000001
221,2017-04-25,3386.51525,43837.714,13525.513250000002,0.0,73.61989673913043,29.397627108869855,29.896899939422205,55.44518349496169,0.0,13525.513250000002,38097.5765,5740.1375,51.8225
221,2017-04-26,3372.3813333333333,42190.04166666667,12156.18675,0.0,73.31263768115942,28.649867846145565,27.919504843842535,54.354748241447695,0.0,12156.18675,38928.76666666667,3261.275,60.23
221,2017-04-27,3335.7267916666665,40723.45924999999,10568.16575,0.0,72.51579981884058,27.941652076843976,25.146367417165077,52.2359555485578,0.0,10568.16575,39481.62174999999,1241.8374999999999,69.08000000000001
221,2017-04-28,3322.8807500000007,41962.62525,12388.023041666667,0.0,72.23653804347828,28.323899838344772,28.60616614111538,54.79454989360973,0.0,12388.023041666667,38798.80029166667,3163.824958333333,62.255
221,2017-04-29,3417.125583333333,43614.93208333333,13830.117208333335,0.0,74.28533876811593,29.088181903914485,30.726349267399506,56.63723925364157,0.0,13830.117208333335,38850.888333333336,4764.04375,56.57749999999999
221,2017-04-30,3173.162041666668,44753.435416666674,15262.630333333334,0.0,68.98178351449278,28.899047115703063,33.046335639584115,56.49523500005974,0.0,15262.630333333334,36313.266625000004,8440.168791666667,48.71
221,2017-05-01,3345.380041666667,41923.60333333334,12072.352250000002,0.0,72.72565307971014,28.19911088844858,27.903173429806245,54.29342008812365,0.0,12072.352250000002,39234.36583333334,2689.2374999999997,63.04249999999999
221,2017-05-02,3359.6612499999997,43997.35604166666,14456.638541666667,0.0,73.03611413043478,29.32159898325809,31.839119302176393,57.09284752328156,0.0,14456.638541666667,37893.47479166666,6103.881249999999,53.089999999999996
221,2017-05-03,3235.3112500000007,45441.60545833334,16125.233583333335,0.0,70.33285326086957,29.537549662577835,34.38528674953282,57.931387188410646,0.0,16125.233583333335,36224.149208333336,9217.456250000001,46.80500000000001
221,2017-05-04,3201.443166666666,46046.89183333334,15978.841791666666,0.0,69.59659057971012,28.4839927309738,33.62523117776639,56.61857147322965,0.0,15978.841791666666,37170.76687500001,8876.124958333334,46.699999999999996
221,2017-05-05,3297.553416666667,45134.81608333334,15204.326291666666,0.0,71.68594384057971,29.167019529155898,32.64192832076436,56.80414380920767,0.0,15204.326291666666,37390.078583333336,7744.7375,48.29000000000001
221,2017-05-06,3206.4974583333337,44075.07495833333,13983.427041666668,0.0,69.70646648550726,28.743113383370822,30.742619082384294,54.80255306834141,0.0,13983.427041666668,36893.82495833333,7181.25,50.01499999999999
221,2017-05-07,2853.959041666667,44306.73333333333,16486.375333333333,0.0,62.04258786231884,28.606516158312417,36.055851322765456,57.35854859335795,0.0,16486.375333333333,32994.333249999996,11312.400083333334,41.3225
221,2017-05-08,3087.9050833333326,47717.11941666666,18372.78004166667,0.0,67.12837137681159,29.1149232148124,37.3096315397137,58.71123510442505,0.0,18372.78004166667,35075.581874999996,12641.537541666667,40.835
221,2017-05-09,3157.5682083333336,47867.831666666665,17431.067375000002,0.0,68.64278713768115,28.69162515888672,35.285845574625554,57.10136593844995,0.0,17431.067375000002,36396.04416666667,11471.7875,42.02
221,2017-05-10,3214.528708333333,47452.375041666666,16492.041083333334,0.0,69.88105887681158,28.723053747099055,33.67726051738842,56.080764332153976,0.0,16492.041083333334,37012.062666666665,10440.312375,43.05500000000001
221,2017-05-11,3315.5190416666665,46177.12179166666,14903.7025,0.0,72.07650090579709,28.52139481734431,31.274301276457372,55.01979792654612,0.0,14903.7025,38444.777958333325,7732.343833333333,49.51249999999999
221,2017-05-12,3367.222583333334,44594.45904166666,13800.878750000002,0.0,73.200490942029,28.5434944012734,29.987906149279315,54.9595720858314,0.0,13800.878750000002,39014.07158333333,5580.387458333334,54.987500000000004
221,2017-05-13,3295.8631250000003,43754.251833333336,13567.774041666666,0.0,71.64919836956523,29.314745516626857,30.04752068418685,54.95934292509458,0.0,13567.774041666666,37182.58933333334,6571.662499999999,51.934999999999995
221,2017-05-14,3225.2895833333337,43726.20100000001,14095.443416666667,0.0,70.114990942029,29.216714560573976,31.23613552374872,55.630165779131836,0.0,14095.443416666667,36508.494750000005,7217.70625,51.40250000000001
221,2017-05-15,3396.8410416666666,44701.709208333334,14248.892625,0.0,73.84437047101449,29.33884016884984,30.887110899372722,56.0179902996655,0.0,14248.892625,38290.30925,6411.3999583333325,53.57749999999999
221,2017-05-16,3425.860583333333,43948.04541666667,12711.638333333334,0.0,74.47523007246376,28.70217751041853,28.02736478582215,53.80759027016169,0.0,12711.638333333334,39474.026666666665,4474.01875,58.565
221,2017-05-17,3163.700208333333,40126.99304166667,9485.8005,0.0,68.77609148550724,26.833843600018664,22.90644390328086,48.98090237034301,0.0,9485.8005,38991.41804166667,1135.575,73.4525
221,2017-05-18,3216.3509166666663,42137.30891666667,12430.9085,0.0,69.92067210144927,27.291437503833794,28.586196609494085,53.8299088442161,0.0,12430.9085,38975.67141666667,3161.6375000000003,75.455
221,2017-05-19,3528.071375000001,47157.54720833334,15561.786541666666,0.0,76.69720380434785,28.508884538037638,31.97632493109418,56.71877744281899,0.0,15561.786541666666,40927.35970833334,6230.1875,58.4
221,2017-05-20,3342.502458333334,46982.74329166667,16108.570208333333,0.0,72.66309692028986,28.599266074232442,33.2230060776513,56.75127389348137,0.0,16108.570208333333,38652.13058333334,8330.612708333332,56.10500000000001
221,2017-05-21,3368.4779583333334,47459.960625,15922.705666666667,0.0,73.22778170289855,28.317637410332512,32.50946304208638,55.98215650961811,0.0,15922.705666666667,39339.90295833333,8120.057666666667,58.865
221,2017-05-22,3462.1880416666663,47535.29741666666,15649.351625000001,0.0,75.26495742753623,28.504750148257607,31.90071638534636,55.988177549417806,0.0,15649.351625000001,40168.90604166666,7366.391375,57.732499999999995
221,2017-05-23,3391.338166666667,46531.66733333333,14868.698041666668,0.0,73.72474275362319,28.42462788177138,30.963113868109417,55.06655637871452,0.0,14868.698041666668,39457.803041666666,7073.864291666666,59.7425
221,2017-05-24,3351.2365833333333,45042.47708333333,12791.17875,0.0,72.85296920289855,27.93920246144264,27.517476513101958,52.12338548497766,0.0,12791.17875,39668.67316666667,5373.803916666667,63.912500000000016
221,2017-05-25,3465.251375,46079.47833333334,14300.064458333334,0.0,75.33155163043477,28.476920661346146,30.07119895471649,54.941656878146496,0.0,14300.064458333334,40243.73775000001,5835.740583333333,57.06500000000002
221,2017-05-26,3523.8505833333334,42645.45579166666,12381.621249999998,0.0,76.60544746376812,29.337184947852684,28.13358372414063,55.461172630170765,0.0,12381.621249999998,39724.24370833333,2921.2120833333333,56.74250000000001
221,2017-05-27,3475.448791666666,42149.81283333333,12008.101625000001,0.0,75.55323460144926,28.87846546111743,27.60571543834707,54.8748801003286,0.0,12008.101625000001,39800.943999999996,2348.8688333333334,59.285
221,2017-05-28,3326.6498333333334,41205.321875,10517.28975,0.0,72.31847463768116,28.122931940621527,24.732660187166886,51.43260532493029,0.0,10517.28975,39120.38175,2084.940125,63.89750000000001
221,2017-05-29,3437.8524999999995,41419.440958333325,10532.62,0.0,74.73592391304346,28.445823527514065,24.640668477514925,52.090494585413836,0.0,10532.62,39969.18741666666,1450.2535416666667,61.887499999999996
221,2017-05-30,3349.4406249999993,40483.801291666656,9471.359958333333,0.0,72.81392663043476,27.998531283957117,22.6699916643429,50.03197600346506,0.0,9471.359958333333,39563.401583333325,920.3997083333334,62.382499999999986
221,2017-05-31,3339.834125,40433.35666666667,9037.727416666667,0.0,72.60508967391304,27.64422618012746,21.659066990268546,48.976613555961386,0.0,9037.727416666667,39955.544291666665,477.812375,65.375
221,2017-06-01,3470.9155000000005,42495.003958333335,12055.304624999999,0.0,75.45468478260871,28.961071394620415,27.489106110226402,54.50148033857728,0.0,12055.304624999999,39635.652083333334,2859.3518750000003,58.580000000000005
221,2017-06-02,3420.4505416666666,42554.786458333336,12674.756875,0.0,74.35762047101449,29.0169220615655,28.86100995941116,55.44324480394061,0.0,12674.756875,38984.19429166667,3570.592166666667,56.232499999999995
221,2017-06-03,3351.6367916666663,42274.79962499999,12070.835708333332,0.0,72.86166938405798,28.91443957304947,27.667892770065777,53.88785020413697,0.0,12070.835708333332,38335.29070833333,3939.508916666667,57.29
221,2017-06-04,3313.0207916666673,42632.133875,11518.398916666667,0.0,72.02219112318842,29.21802770929311,26.18034389988863,51.88096869494405,0.0,11518.398916666667,37499.87808333334,5132.2557916666665,52.54999999999999
221,2017-06-05,3437.022166666666,40779.67875,9533.532916666667,0.0,74.71787318840579,28.755064852768434,22.653242438537006,50.52697468069153,0.0,9533.532916666667,39529.795958333336,1249.8827916666667,61.05500000000001
221,2017-06-06,3504.9872083333335,42573.49320833333,11313.902375,0.0,76.19537409420289,29.254653414645848,25.75096115100913,52.97820884475924,0.0,11313.902375,39623.065375,2950.427833333333,53.03
221,2017-06-07,3212.8609166666665,42178.615624999984,10632.339916666666,0.0,69.84480253623188,27.69407969375977,24.426252036360758,49.61787775412732,0.0,10632.339916666666,38367.330124999986,3811.2855,57.66499999999999
