ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2017-06-08,3171.1545,41109.065958333325,9864.768125,0.0,68.93814130434782,27.468707984857467,23.252495816233836,48.76401864960669,0.0,9864.768125,38179.98558333333,2929.080375,62.75
221,2017-06-09,3148.140958333333,40121.90033333333,9280.356166666666,0.0,68.43784692028984,27.114467459072177,22.41317861328583,48.36269484997054,0.0,9280.356166666666,38398.09525,1723.8050833333334,66.08000000000001
221,2017-06-10,2485.7380000000003,30411.197874999994,5404.991791666666,0.0,54.037782608695665,27.046857160819606,17.221929792082634,44.253944525931985,0.0,5404.991791666666,30394.50920833333,16.688666666666666,71.8025
221,2017-06-11,3117.741125000001,38022.97741666666,7953.34625,0.0,67.7769809782609,27.19669826003921,20.2686148902821,47.38616934998144,0.0,7953.34625,37912.32858333333,110.64883333333334,79.01
221,2017-06-12,3136.8993333333324,37820.49254166666,7819.794291666666,0.0,68.19346376811592,27.44302424466539,20.034958671457545,47.46522298910004,0.0,7819.794291666666,37802.907499999994,17.585041666666665,79.84249999999999
221,2017-06-13,3233.1258749999997,38260.432416666656,8692.235916666667,0.0,70.28534510869565,27.95876637156325,22.01415062394121,49.96077322869612,0.0,8692.235916666667,38243.814166666656,16.61825,74.33749999999999
221,2017-06-14,3336.010625000001,39149.53729166667,10247.859291666666,0.0,72.52197010869567,28.263046944211357,25.36453020855755,53.54559397624605,0.0,10247.859291666666,39035.975458333334,113.56183333333333,65.6525
221,2017-06-15,3371.2194583333335,39909.06091666666,9846.666541666667,0.0,73.28737952898553,28.620657492460133,23.90771250681571,51.844219729174476,0.0,9846.666541666667,38955.07183333333,953.9890833333334,66.15500000000002
221,2017-06-16,3333.1816250000006,39352.491458333345,8289.380083333333,0.0,72.46047010869566,28.023992829098866,20.411274469100285,48.42322409400802,0.0,8289.380083333333,39335.57987500001,16.911583333333333,69.6725
221,2017-06-17,3194.0270416666667,38534.814,7630.4570416666675,0.0,69.43537047101451,27.42319177723785,19.18746441216823,46.59953948947811,0.0,7630.4570416666675,38519.19291666667,15.621083333333333,74.57000000000001
221,2017-06-18,3137.9376666666662,37949.43804166666,7426.068958333333,0.0,68.21603623188405,27.359335711273825,18.961554177161517,46.30766403110101,0.0,7426.068958333333,37931.09279166666,18.34525,78.59749999999998
221,2017-06-19,3302.805291666667,39114.949499999995,8923.343291666666,0.0,71.80011503623189,27.93614551279573,22.10574367843985,50.030975612233284,0.0,8923.343291666666,39099.66879166666,15.280708333333335,70.61000000000001
221,2017-06-20,3394.2998750000006,39840.065,9800.129333333332,0.0,73.78912771739132,28.186755879162433,23.83592836508968,52.01240990313914,0.0,9800.129333333332,39825.542916666665,14.522083333333333,66.62
221,2017-06-21,3450.2297916666666,40162.93583333334,7921.82025,0.0,75.0049954710145,28.41996398752705,19.112602835223587,47.523121378177784,0.0,7921.82025,40149.587583333334,13.34825,64.64
221,2017-06-22,3404.826041666666,39734.990958333336,6206.863625000001,0.0,74.01795742753622,28.34894090683192,15.136288174092924,43.474888778297206,0.0,6206.863625000001,39720.49758333334,14.493375,67.205
221,2017-06-23,2923.5876666666663,36241.44449999999,4890.778,0.0,63.5562536231884,26.69113230038624,13.0765371920875,39.75539379785255,0.0,4890.778,36224.77645833333,16.668041666666667,75.335
221,2017-06-24,3303.5686666666675,38980.343541666676,10327.017458333334,0.0,71.81671014492755,28.040111732264382,25.67139987370732,53.69953915445984,0.0,10327.017458333334,38963.69987500001,16.643666666666665,69.96499999999999
221,2017-06-25,3442.7748333333325,40254.98500000001,11478.872125,0.0,74.84293115942026,28.373112177050963,27.63120668314782,55.91551361737568,0.0,11478.872125,40128.99058333334,125.99441666666667,64.25
221,2017-06-26,3480.0395000000003,40635.10974999999,11978.784875,0.0,75.65303260869565,28.78408739446453,28.5648291747939,56.887834064939504,0.0,11978.784875,39984.18974999999,650.92,61.23500000000001
221,2017-06-27,3545.046541666667,41600.774375,12644.405291666668,0.0,77.06622916666667,29.033644263757875,29.452169804662027,57.63451417447742,0.0,12644.405291666668,40380.99175,1219.782625,58.3325
221,2017-06-28,3421.0166666666664,40624.149208333336,12096.882458333333,0.0,74.36992753623188,28.662614130107766,28.85422970393644,56.70437737803169,0.0,12096.882458333333,39472.62275,1151.5264583333333,64.565
221,2017-06-29,3004.2302916666667,36347.330083333334,7443.056833333333,0.0,65.30935416666667,27.436666450671122,19.84262491041155,47.17751278557228,0.0,7443.056833333333,36212.496666666666,134.83341666666666,66.81500000000001
221,2017-06-30,2681.202208333333,32655.92275000001,4872.265833333334,0.0,58.2870045289855,27.18429199129366,14.457370747538945,41.61076962753131,0.0,4872.265833333334,32618.811500000007,37.11125,73.93250000000002
221,2017-07-01,3210.544749999999,39022.56641666666,7317.701416666667,0.0,69.7944510869565,27.21978531260259,18.171013845347517,45.380446740254854,0.0,7317.701416666667,39007.72508333333,14.841333333333333,70.115
221,2017-07-02,3198.7065833333327,39318.43679166667,7981.369416666667,0.0,69.53709963768114,26.91606642262246,19.66986921338746,46.57497798713414,0.0,7981.369416666667,39302.43008333333,16.006708333333332,72.3275
221,2017-07-03,3260.80025,39933.70237499999,8840.281125,0.0,70.88696195652173,27.025309954882665,21.4509634002198,48.45577860856421,0.0,8840.281125,39903.41849999999,30.283875,68.99000000000001
221,2017-07-04,3306.5035833333327,39656.61204166666,8818.521583333333,0.0,71.8805126811594,27.718579523800948,21.547677962604002,49.12232614089471,0.0,8818.521583333333,39450.69133333333,205.92070833333332,67.7825
221,2017-07-05,3287.905208333333,39872.021499999995,8268.487958333333,0.0,71.47620018115941,27.644297519754495,20.094543575672784,47.365955565602505,0.0,8268.487958333333,39334.199916666665,537.8215833333334,70.38499999999999
221,2017-07-06,3145.091833333334,38272.87045833334,7002.318083333333,0.0,68.37156159420292,27.18848930541784,17.728463687094827,44.905299238030736,0.0,7002.318083333333,38256.465625000004,16.404833333333332,74.08999999999999
221,2017-07-07,3078.2454999999995,37845.396833333325,7054.417583333333,0.0,66.91838043478259,26.991193391729567,18.06210668881579,44.96176607258059,0.0,7054.417583333333,37717.05345833333,128.343375,75.4625
221,2017-07-08,3256.0422916666666,39426.560583333325,8703.806875,0.0,70.78352807971015,27.33515658345586,21.391471296811833,48.70373742719285,0.0,8703.806875,39393.54479166666,33.015791666666665,68.54749999999999
221,2017-07-09,3055.3346249999995,38104.189875000004,9101.889291666666,0.0,66.4203179347826,27.110155052018737,23.146168952223835,49.66428337177299,0.0,9101.889291666666,37272.05783333334,832.1320416666667,69.09499999999998
221,2017-07-10,3250.483583333333,38950.617458333334,7843.791625000001,0.0,70.6626865942029,27.619901836585708,19.513357620503257,47.11215901978865,0.0,7843.791625000001,38920.86083333333,29.756625,72.30499999999999
221,2017-07-11,3212.945666666666,38872.17166666666,7178.270916666667,0.0,69.84664492753622,27.347165683063153,17.893749112822537,45.22888066916056,0.0,7178.270916666667,38855.065958333325,17.105708333333332,73.64750000000001
221,2017-07-12,3178.111874999999,40374.16920833334,9373.881666666666,0.0,69.0893885869565,27.302997747217873,22.497598953381917,48.53047636063064,0.0,9373.881666666666,38495.98520833334,1878.184,74.8325
221,2017-07-13,3330.6778333333327,43248.18883333334,12754.337541666668,0.0,72.40603985507245,27.57892019028102,28.576582142362028,54.04613338729117,0.0,12754.337541666668,39940.35858333334,3307.8302500000004,67.19000000000001
221,2017-07-14,3247.7722499999995,42691.47070833333,12175.974958333332,0.0,70.60374456521737,27.28295970908572,27.636493078040488,52.795937192231925,0.0,12175.974958333332,39368.66391666666,3322.8067916666664,70.9775
221,2017-07-15,3295.388333333334,43336.797875,12603.786458333334,0.0,71.63887681159422,27.289638035011247,28.18152695448546,53.3296960785182,0.0,12603.786458333334,39936.07833333333,3400.719541666667,68.42
221,2017-07-16,3219.8222499999997,42905.35375,11756.581875000002,0.0,69.99613586956521,27.026745501328868,26.551550575623434,51.370134661351585,0.0,11756.581875000002,39399.865208333336,3505.488541666667,71.3225
221,2017-07-17,3234.4718333333326,43446.63462499999,11643.4105,0.0,70.31460507246375,27.082394581913604,25.96835085820845,50.58924511276488,0.0,11643.4105,39497.799708333325,3948.8349166666667,70.61749999999999
221,2017-07-18,3210.4374999999995,43069.71208333333,11676.42725,0.0,69.79211956521738,27.05547257914594,26.26989348899872,50.92170520399159,0.0,11676.42725,39243.314999999995,3826.3970833333333,71.1575
221,2017-07-19,3173.193416666667,42565.70191666666,11280.620583333332,0.0,68.98246557971015,26.996369084007306,25.679909895480492,50.33424735767172,0.0,11280.620583333332,38872.974958333325,3692.726958333333,74.75000000000001
221,2017-07-20,3175.264416666667,42190.03058333334,11509.452916666667,0.0,69.02748731884058,26.993342128261823,26.43413740517752,51.324237740936816,0.0,11509.452916666667,38902.70754166667,3287.3230416666665,73.77499999999999
221,2017-07-21,3004.364833333333,41048.863,11219.2155,0.0,65.31227898550725,26.460273531492184,26.483882997775627,50.68905252008491,0.0,11219.2155,37550.43145833333,3498.431541666667,73.97
221,2017-07-22,3195.0250416666663,42731.439083333345,11373.690333333334,0.0,69.45706612318841,26.895024714240677,25.791356437505144,50.51903452992058,0.0,11373.690333333334,39287.90850000001,3443.530583333333,70.9175
221,2017-07-23,2402.2503333333334,32331.534500000005,8539.55425,0.0,52.22283333333333,26.762250116211423,25.59347088878518,50.1659251854926,0.0,8539.55425,29686.037250000005,2645.49725,69.41
221,2017-07-24,2207.0117916666672,27690.74354166667,5535.878458333334,0.0,47.97851721014494,26.38682857246565,19.37190059294318,45.73076081519286,0.0,5535.878458333334,27661.393125000002,29.350416666666664,66.1775
221,2017-07-25,3381.1990833333334,41635.36754166667,11088.46325,0.0,73.50432789855073,28.070431739836827,25.80650914494229,52.663968721817845,0.0,11088.46325,39836.23091666667,1799.136625,62.84
221,2017-07-26,3310.191874999999,42872.344958333335,11293.531416666667,0.0,71.96069293478259,27.67394192981204,25.52541599166181,51.06021953485824,0.0,11293.531416666667,39558.4015,3313.943458333333,67.71499999999999
221,2017-07-27,3242.8125,42493.597125,11031.296416666666,0.0,70.49592391304348,27.62042529269804,25.154944361101293,50.39294420315561,0.0,11031.296416666666,38828.27241666667,3665.3247083333335,68.2025
221,2017-07-28,3225.5916666666667,42959.00304166666,11329.518666666665,0.0,70.1215579710145,27.29892970992383,25.555099012949494,50.38710391824115,0.0,11329.518666666665,39076.922999999995,3882.0800416666666,66.71
221,2017-07-29,3283.0125416666665,43963.47604166667,11965.061208333333,0.0,71.36983786231883,27.83719794118729,26.37200831770944,51.06860500768266,0.0,11965.061208333333,39003.503125,4959.972916666667,64.985
221,2017-07-30,3262.552708333333,43491.31441666667,11485.536416666668,0.0,70.92505887681159,27.811858941582955,25.58992732654452,50.39906072597411,0.0,11485.536416666668,38795.74620833334,4695.568208333333,67.59499999999998
221,2017-07-31,3172.7348333333343,42688.57795833333,11356.735958333333,0.0,68.97249637681162,27.3271387347774,25.77876713919423,50.3585861030296,0.0,11356.735958333333,38396.90383333333,4291.6741250000005,72.08749999999999
221,2017-08-01,3120.288708333333,42357.458625,11399.171416666666,0.0,67.83236322463767,26.960598921967048,26.07736416594352,50.439843020206155,0.0,11399.171416666666,38275.58479166667,4081.873833333333,73.69250000000001
221,2017-08-02,1481.2759583333334,20069.824416666663,4418.204791666666,0.0,32.201651268115945,25.53142633216906,21.331557788418877,45.74050184896705,0.0,4418.204791666666,19187.459999999995,882.3644166666667,75.18500000000002
221,2017-08-03,3122.9013333333332,40606.49366666667,10169.647666666666,0.0,67.88915942028986,26.732169251600357,24.26781744667414,49.70209252084956,0.0,10169.647666666666,38634.97645833334,1971.5172083333334,74.03750000000001
221,2017-08-04,3062.834875,40146.51966666667,9390.38575,0.0,66.58336684782608,26.636980860919362,22.665005767902258,47.89587848030691,0.0,9390.38575,38027.27241666667,2119.24725,74.3075
221,2017-08-05,3254.6018333333336,41142.366749999994,10539.883958333334,0.0,70.75221376811595,27.201124510882618,24.823719824281117,50.98537303351952,0.0,10539.883958333334,39570.14095833333,1572.2257916666667,66.5825
221,2017-08-06,3343.7210833333324,40180.093583333335,9383.303291666667,0.0,72.68958876811593,27.57707112509334,22.62898699322913,50.150714504030006,0.0,9383.303291666667,40099.45733333333,80.63625,65.4575
221,2017-08-07,3288.2950416666677,39635.715249999994,7503.914,0.0,71.4846748188406,27.463989187411542,18.345157770614552,45.7824133586663,0.0,7503.914,39597.133624999995,38.581624999999995,66.1775
221,2017-08-08,3288.0451666666663,39476.99,8514.19925,0.0,71.47924275362317,27.55758523121615,20.898738915265387,48.44421823893103,0.0,8514.19925,39459.647958333335,17.342041666666667,66.6275
221,2017-08-09,3246.0108333333337,39005.14516666666,7204.596624999999,0.0,70.56545289855073,27.53495132907252,17.898147155224045,45.420442901607586,0.0,7204.596624999999,38987.217666666664,17.9275,69.8
221,2017-08-10,3189.29675,39047.94500000001,7088.6945000000005,0.0,69.33253804347827,27.022737674367015,17.59091296451028,44.60270132705699,0.0,7088.6945000000005,39032.12320833334,15.821791666666668,70.42999999999999
221,2017-08-11,3117.3214166666658,38641.16316666666,7150.935208333333,0.0,67.76785688405795,26.90117455065803,17.932174436317503,44.612307010640826,0.0,7150.935208333333,38323.65587499999,317.5072916666667,70.415
221,2017-08-12,3131.3552916666663,38809.41991666667,7205.071208333334,0.0,68.07294112318839,26.69467560082776,17.98959675924337,44.67364924279762,0.0,7205.071208333334,38793.975750000005,15.444166666666668,71.78000000000002
221,2017-08-13,3202.5039999999995,39461.84104166667,8371.003208333334,0.0,69.61965217391304,26.849652689425195,20.55514138028334,47.39430197669313,0.0,8371.003208333334,39446.420458333334,15.420583333333333,68.3225
221,2017-08-14,3214.4159166666664,39058.09208333333,7503.241541666666,0.0,69.87860688405796,27.228843429879834,18.614792739234574,45.83225540663262,0.0,7503.241541666666,39041.76708333333,16.325,68.02250000000001
221,2017-08-15,3144.452291666667,38814.926583333334,7576.743333333333,0.0,68.35765851449275,26.80312761763527,18.914902594993027,45.706760540148856,0.0,7576.743333333333,38798.60641666667,16.32016666666667,71.9525
221,2017-08-16,3220.9445416666663,39364.76320833333,8707.985083333333,0.0,70.02053351449274,27.071804229080577,21.435337988273194,48.49561230336951,0.0,8707.985083333333,39347.99770833333,16.7655,67.40750000000001
221,2017-08-17,3239.681958333334,39667.27291666666,8173.690958333334,0.0,70.4278686594203,27.039219374303208,19.96669444183496,46.97682131044185,0.0,8173.690958333334,39624.59341666666,42.6795,66.1475
221,2017-08-18,2996.6299999999997,38170.80716666667,6209.21275,0.0,65.14413043478261,25.975353343372483,15.762514518089624,41.72572357444066,0.0,6209.21275,38152.96112500001,17.846041666666668,78.0725
221,2017-08-19,3152.4701250000003,39340.7745,8805.331791666666,0.0,68.53195923913044,26.51145139614961,21.688180662887095,48.18932728860732,0.0,8805.331791666666,39325.48308333333,15.291416666666668,72.34999999999998
221,2017-08-20,3188.2337916666675,39515.44629166667,9045.674041666667,0.0,69.3094302536232,26.693897054247763,22.18167538884478,48.86499512414335,0.0,9045.674041666667,39499.7885,15.657791666666666,70.715
221,2017-08-21,3118.141708333333,39113.705875,7121.648249999999,0.0,67.7856893115942,26.37574334449308,17.642976530344985,44.00771537283552,0.0,7121.648249999999,39097.38683333333,16.319041666666667,73.71499999999999
221,2017-08-22,3075.901583333333,38061.95520833334,6907.145791666667,0.0,66.86742572463767,26.737465464386645,17.58441123616741,44.31065546814841,0.0,6907.145791666667,38045.98129166667,15.973916666666668,74.015
221,2017-08-23,3270.1220833333336,38626.123791666665,9866.535375,0.0,71.08961050724638,28.014598586262267,24.75163271668302,52.750433432885316,0.0,9866.535375,38604.341916666664,21.781875,66.38
221,2017-08-24,3350.3381250000007,39677.210666666666,9848.917374999999,0.0,72.83343750000002,28.0027449880894,24.05291205663288,51.97861391091608,0.0,9848.917374999999,39568.04791666666,109.16275,61.70749999999999
221,2017-08-25,3316.1139583333334,39434.61200000001,9403.5115,0.0,72.0894338768116,27.861195188970605,23.10642678077323,50.91690555262708,0.0,9403.5115,39362.82820833334,71.78379166666666,62.06750000000002
221,2017-08-26,3348.471208333334,40714.87154166666,9638.175291666666,0.0,72.79285235507247,28.232285646564243,22.938343630852952,50.13716539731926,0.0,9638.175291666666,39224.47329166666,1490.39825,59.435
221,2017-08-27,3295.075833333334,40695.39733333334,9170.680125,0.0,71.63208333333334,28.01692115925348,21.836174439566584,48.614086552061615,0.0,9170.680125,38895.70045833334,1799.6968749999999,59.71999999999999
221,2017-08-28,3340.3489999999997,40412.746416666654,8319.892708333333,0.0,72.61628260869564,27.77789455658172,19.948932586669898,47.28462440287009,0.0,8319.892708333333,39769.406541666656,643.339875,61.22749999999999
221,2017-08-29,3369.051,40082.579125000004,8554.445375000001,0.0,73.24023913043479,27.849189844688954,20.68028414288064,48.47796200460234,0.0,8554.445375000001,40008.439333333336,74.13979166666667,59.79500000000001
221,2017-08-30,3305.4337499999997,40457.815458333345,8683.438583333334,0.0,71.8572554347826,27.832462005062357,20.79742709400166,47.81725751438602,0.0,8683.438583333334,39276.55816666668,1181.2572916666666,61.212500000000006
221,2017-08-31,3339.248666666667,39821.56470833333,8293.005666666666,0.0,72.59236231884059,28.042839146097045,20.179664618886076,47.91203753246063,0.0,8293.005666666666,39380.694541666664,440.87016666666665,60.76999999999999
221,2017-09-01,3403.670083333334,41745.415125,10475.254166666668,0.0,73.99282789855073,28.938028411462835,24.31510155926214,51.27978115999052,0.0,10475.254166666668,38898.702,2846.713125,52.41500000000002
221,2017-09-02,3278.3752083333334,41200.93679166665,9424.261291666668,0.0,71.26902626811594,28.117315195838298,22.164632278902392,48.47992207808964,0.0,9424.261291666668,38560.388291666655,2640.5485,57.3125
221,2017-09-03,3381.26475,40965.34708333333,9101.855333333333,0.0,73.5057554347826,28.273333889764018,21.529482572284024,48.826747148865316,0.0,9101.855333333333,39551.116333333324,1414.23075,56.892500000000005
221,2017-09-04,3191.3091666666674,39193.02166666667,7903.0335000000005,0.0,69.37628623188407,27.14474299546408,19.539136999450758,46.46791977666493,0.0,7903.0335000000005,38881.20683333334,311.8148333333333,70.025
221,2017-09-05,3188.006,39674.18800000001,9245.11,0.0,69.30447826086956,26.987535941799884,22.580020850031307,49.15467823922786,0.0,9245.11,39067.21812500001,606.969875,61.835
221,2017-09-06,3205.2389166666667,38781.280791666664,9400.874083333334,0.0,69.67910688405797,28.180865838277864,23.489100735720243,50.82257583226016,0.0,9400.874083333334,37615.13854166667,1166.14225,58.885454545454564
221,2017-09-07,3270.0187500000006,40291.61616666666,9240.531083333333,0.0,71.08736413043479,27.666216878332616,22.222992869503617,49.063588290476446,0.0,9240.531083333333,39089.22470833333,1202.3914583333333,60.20857142857143
221,2017-09-08,3427.4615833333332,41958.83558333333,10179.244125,0.0,74.51003442028986,28.213203762118606,23.50782263408135,50.5228716144155,0.0,10179.244125,40176.93304166666,1781.9025416666666,56.87000000000001
221,2017-09-09,3424.314,41890.824250000005,10861.270125000001,0.0,74.44160869565218,28.76831197401032,25.123608197402696,52.157667785129426,0.0,10861.270125000001,39365.501875,2525.322375,54.95750000000002
221,2017-09-10,3361.0957916666666,41977.679875,10008.204083333332,0.0,73.06729981884058,28.13916542752244,23.1024492126546,49.582514395572666,0.0,10008.204083333332,39502.65341666667,2475.0264583333333,55.33250000000001
221,2017-09-11,3306.90925,41463.031749999995,9184.287833333334,0.0,71.88933152173914,28.015323984062128,21.46370715998182,47.84024644613612,0.0,9184.287833333334,39037.60979166666,2425.4219583333334,57.402499999999996
221,2017-09-12,3258.444499999999,39904.713875000016,8093.436958333333,0.0,70.83574999999998,27.68551306109426,19.65301066277502,46.6579196541521,0.0,8093.436958333333,38923.72029166668,980.9935833333334,61.5425
221,2017-09-13,1302.4956250000002,16662.972416666664,2166.7283333333335,0.0,28.3151222826087,25.876656543279452,12.600050616157313,38.45123163715746,0.0,2166.7283333333335,16646.56775,16.404666666666667,65.3075
221,2017-09-14,3177.1474166666667,38801.002624999994,6835.471541666667,0.0,69.06842210144927,27.109054108408902,17.070483976246255,44.15063045483479,0.0,6835.471541666667,38759.62733333333,41.37529166666666,67.91000000000001
221,2017-09-15,3131.473375,38386.49316666667,6862.3341666666665,0.0,68.07550815217391,27.14632291026137,17.3226259096919,44.30168975874621,0.0,6862.3341666666665,38149.979041666666,236.514125,67.97
221,2017-09-16,3168.790375,38789.774375,6324.127791666667,0.0,68.8867472826087,27.03253713099776,15.798057360777193,42.814791417218586,0.0,6324.127791666667,38767.09808333333,22.676291666666668,67.75999999999999
221,2017-09-17,3141.320458333333,38694.24991666666,6760.914375,0.0,68.2895751811594,26.892471285519832,16.930871210309302,43.77951799155617,0.0,6760.914375,38631.19299999999,63.056916666666666,68.255
221,2017-09-18,2914.523333333333,37079.225458333334,6659.579333333334,0.0,63.35920289855073,26.42179062434275,17.40349392304718,43.39871252505285,0.0,6659.579333333334,36480.59229166667,598.6331666666666,71.5775
221,2017-09-19,3111.087708333333,37989.30675,7172.113708333333,0.0,67.63234148550724,27.114382132834624,18.293891571459948,45.37755933161426,0.0,7172.113708333333,37946.273583333335,43.033166666666666,69.12499999999999
221,2017-09-20,3170.573083333333,38236.443458333335,6886.922458333333,0.0,68.9255018115942,27.44195509927142,17.45291630588302,44.87603664891339,0.0,6886.922458333333,38210.19991666667,26.24354166666667,68.27
221,2017-09-21,3166.8397083333334,38242.055499999995,6719.286958333333,0.0,68.84434148550726,27.398980591480377,17.025593655992676,44.41240343835101,0.0,6719.286958333333,38225.068125,16.987375,68.765
221,2017-09-22,3210.1665,38383.680250000005,6960.818916666667,0.0,69.78622826086956,27.6914660387799,17.57251917086152,45.23158681786186,0.0,6960.818916666667,38338.772208333336,44.90804166666666,65.9225
221,2017-09-23,2912.7715000000007,34720.322625000015,5920.997583333334,0.0,63.32111956521741,27.75920691174289,16.52461822147001,44.26926854131617,0.0,5920.997583333334,34702.115708333346,18.206916666666668,68.78750000000001
221,2017-09-24,-1.5988333333333333,14.826208333333334,0.0,0.0,-0.034757246376811594,0.0,0.0,0.0,0.0,0.0,0.0,14.826208333333334,73.3925
221,2017-09-25,0.0,14.546708333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,14.546708333333333,74.0075
221,2017-09-26,0.0,13.304375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.304375,73.7975
221,2017-09-27,0.0,13.251333333333333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,13.251333333333333,74.87750000000001
221,2017-09-28,0.0,11.407541666666667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,11.407541666666667,59.2475
221,2017-09-29,-10.138583333333344,493.2985833333333,0.0,0.0,-0.2204039855072466,-6.956423916047223,0.0,0.0,0.0,0.0,482.00087499999995,11.297708333333333,54.22999999999999
221,2017-09-30,1109.8095416666667,13350.693791666665,2513.6120833333334,0.0,24.12629438405797,27.733250358684415,18.24377565235844,45.7354512267541,0.0,2513.6120833333334,13234.400499999998,116.29329166666668,49.98499999999999
221,2017-10-01,3320.5556666666666,39552.004541666676,9182.666875,0.0,72.18599275362318,29.387936858850335,22.49679408546079,50.261869492481246,0.0,9182.666875,37367.862666666675,2184.141875,49.6925
221,2017-10-02,3384.5491666666658,39782.895874999995,8905.866416666666,0.0,73.57715579710144,28.849149643515688,21.692024500028527,49.827938334134416,0.0,8905.866416666666,38799.34570833333,983.5501666666668,52.0025
221,2017-10-03,2423.2249166666666,30961.005875,7933.014791666667,0.0,52.678802536231885,28.216905112656036,24.828101089226337,50.71233138502498,0.0,7933.014791666667,28401.477875,2559.528,58.79
221,2017-10-04,3280.612625,40398.589375,8492.277916666668,0.0,71.31766576086957,27.098218285847853,20.369402983982887,47.22565119227479,0.0,8492.277916666668,40037.85533333333,360.73404166666666,67.6175
221,2017-10-05,3344.7928750000005,40621.66291666667,8566.516041666668,0.0,72.71288858695652,27.248063742071597,20.434632758148684,47.66591693799718,0.0,8566.516041666668,40596.64779166667,25.015125,61.45250000000001
221,2017-10-06,3296.26325,41654.15495833334,9534.023041666667,0.0,71.65789673913044,27.020241826856235,22.178806482716567,48.34979646457326,0.0,9534.023041666667,40344.95616666667,1309.1987916666667,59.6225
221,2017-10-07,3296.0201666666667,40897.69570833333,7524.455666666666,0.0,71.65261231884058,26.665503720380745,17.82775064855465,44.48084348016859,0.0,7524.455666666666,40878.66075,19.034958333333332,68.2175
221,2017-10-08,3250.541333333333,39698.80983333334,8125.380583333333,0.0,70.6639420289855,27.102943920277255,19.832913961044355,46.91204955818574,0.0,8125.380583333333,39663.936791666674,34.873041666666666,69.7775
221,2017-10-09,3368.9593333333337,40228.007375,9142.378875,0.0,73.2382463768116,27.711517232522283,22.02170785179471,49.718140744122294,0.0,9142.378875,40206.109875,21.897499999999997,64.46
221,2017-10-10,3382.451125,40467.40104166666,9442.446708333333,0.0,73.53154619565217,27.655315157132204,22.609946345931345,50.25279573719074,0.0,9442.446708333333,40449.160166666654,18.240875,64.415
221,2017-10-11,3529.6469583333333,41647.03716666666,10111.918708333333,0.0,76.73145561594204,28.387092321719226,23.527173859202307,51.55592509975027,0.0,10111.918708333333,41121.31075,525.7264166666666,56.89250000000001
221,2017-10-12,3511.1707499999998,44631.48291666667,11792.762625000001,0.0,76.32979891304348,28.390193066090408,25.60321732575294,51.62081682215616,0.0,11792.762625000001,40901.590375,3729.8925416666666,51.41750000000001
221,2017-10-13,3505.286625000001,44844.07191666667,11517.961583333332,0.0,76.20188315217395,27.724297504768852,24.888050996943672,50.73891639390663,0.0,11517.961583333332,41813.794083333334,3030.2778333333335,55.45249999999999
221,2017-10-14,3473.8039999999996,42464.52974999999,10301.893541666666,0.0,75.51747826086955,27.39661297171209,23.507748798831674,50.56200402625457,0.0,10301.893541666666,41933.87799999999,530.65175,62.705000000000005
221,2017-10-15,3331.7535416666665,40661.268124999995,9358.058041666667,0.0,72.42942481884057,27.250805379173336,22.30104007433587,49.399745246168294,0.0,9358.058041666667,40434.3175,226.95062499999997,66.5075
221,2017-10-16,3124.8561666666665,41995.69879166667,12481.875041666666,0.0,67.93165579710144,28.961931690991342,28.800187887464705,53.40849912343365,0.0,12481.875041666666,35682.81416666667,6312.884625,45.03499999999999
221,2017-10-17,3346.880916666667,45714.77391666666,13478.164333333334,0.0,72.75828079710146,28.183730451022814,28.568962806014124,52.78149855536848,0.0,13478.164333333334,39273.388583333326,6441.385333333333,47.54750000000001
221,2017-10-18,3436.433666666666,42682.295750000005,11849.889000000001,0.0,74.7050797101449,28.369975300506656,26.902139117939427,53.52880479845508,0.0,11849.889000000001,40059.50683333334,2622.788916666667,58.26500000000001
221,2017-10-19,3422.849375,42308.27170833334,11385.611458333333,0.0,74.40976902173912,28.024372674698018,26.076624728676883,52.83249578603614,0.0,11385.611458333333,40393.22041666667,1915.0512916666667,60.44000000000002
221,2017-10-20,2440.9484166666666,30721.187875,8645.27625,0.0,53.064096014492755,28.74059573591416,27.26849528960361,53.545580448353036,0.0,8645.27625,28087.910125,2633.2777499999997,55.23499999999999
221,2017-10-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,53.495000000000005
221,2017-10-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.620000000000005
221,2017-10-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.92434782608696
221,2017-10-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,64.5425
221,2017-10-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.74
221,2017-10-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.660000000000004
221,2017-10-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,51.035
221,2017-10-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,57.1475
221,2017-10-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.410000000000004
221,2017-10-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,45.724999999999994
221,2017-10-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,41.8175
221,2017-11-01,3013.255958333333,43169.121583333326,14808.078083333334,0.0,65.5055643115942,29.901345931290386,33.23883448438487,56.32327766348535,0.0,14808.078083333334,33327.43404166666,9841.687541666666,39.335
221,2017-11-02,3364.345791666666,42500.128833333336,12271.509208333335,0.0,73.13795199275361,28.859405469273163,27.978732350501485,54.15857133657447,0.0,12271.509208333335,38554.03504166667,3946.0937916666667,56.78000000000001
221,2017-11-03,3448.6842916666665,43948.51208333333,13011.426125,0.0,74.97139764492753,28.971898582208233,28.688049842165036,54.639752322157776,0.0,13011.426125,39367.06829166666,4581.443791666667,52.01000000000001
221,2017-11-04,2908.5336666666667,43694.07283333333,15112.532874999999,0.0,63.22899275362319,28.868724456616203,33.51467660228232,55.529142732173355,0.0,15112.532874999999,33319.85408333333,10374.21875,39.845000000000006
221,2017-11-05,3303.5762916666667,43269.687249999995,13197.149541666666,0.0,71.8168759057971,29.226214601787476,29.554028270426613,54.803783680085935,0.0,13197.149541666666,37382.50179166666,5887.185458333333,53.1275
221,2017-11-06,3284.6036666666673,43450.538875,13603.409749999999,0.0,71.40442753623189,29.164704290956905,30.337019830484756,55.3372724668983,0.0,13603.409749999999,37246.201375,6204.337500000001,49.565
221,2017-11-07,3001.586291666667,45435.74874999999,15665.337125,0.0,65.2518759057971,28.80176326967907,33.40891402698212,55.25681581814388,0.0,15665.337125,34465.798749999994,10969.949999999999,36.260000000000005
221,2017-11-08,3048.6852500000005,47380.392583333334,16558.727666666666,0.0,66.27576630434784,28.703428720452962,33.8648075119879,55.1447537151236,0.0,16558.727666666666,35126.542375,12253.850208333335,33.5
221,2017-11-09,3110.129125,46965.866291666665,16226.829416666667,0.0,67.6115027173913,28.85610054584486,33.478935143509936,55.379366750832915,0.0,16226.829416666667,35644.897375,11320.968916666667,37.71499999999999
221,2017-11-10,3053.0564166666663,51165.18179166666,19944.953125,0.0,66.37079166666666,29.3929289540314,37.77276712272525,57.5068477858556,0.0,19944.953125,34351.72541666666,16813.456374999998,25.055000000000003
221,2017-11-11,2917.9682916666666,51067.62154166665,20543.7595,0.0,63.43409329710145,28.903090267080117,38.98114519648864,57.878087108441925,0.0,20543.7595,33388.19029166666,17679.431249999998,23.2025
221,2017-11-12,2935.2982083333336,48199.333875,18167.760541666667,0.0,63.81083061594204,29.166519646443433,36.52419590523224,56.66458164920686,0.0,18167.760541666667,33283.13383333333,14916.200041666665,31.94750000000001
221,2017-11-13,1696.0136249999998,27262.60483333333,9888.3955,0.0,36.86986141304347,28.515530870656136,35.146232885112674,55.720225483394124,0.0,9888.3955,19670.004833333332,7592.599999999999,35.787499999999994
221,2017-11-14,3257.74275,48695.434125,17281.15075,0.0,70.8204945652174,29.362853633449355,34.387825912705296,56.51292049678583,0.0,17281.15075,36692.315375,12003.11875,37.07749999999999
221,2017-11-15,3259.3622083333325,48709.881958333324,17600.295583333333,0.0,70.8557001811594,29.67509400044448,35.01250526215332,57.14203268002008,0.0,17600.295583333333,36324.28824999999,12385.593708333334,36.7475
221,2017-11-16,3296.265208333333,46239.220875,15508.290458333335,0.0,71.6579393115942,29.56317666293099,32.49927864365021,56.0751758828893,0.0,15508.290458333335,36874.62725,9364.593625,43.5875
221,2017-11-17,3085.172458333333,49241.689999999995,18906.425625,0.0,67.06896648550725,29.68166944553607,37.20461232988967,57.92524858983696,0.0,18906.425625,34375.39620833333,14866.293791666665,31.834999999999997
221,2017-11-18,3006.1799166666665,47525.44966666667,17507.084791666664,0.0,65.35173731884058,28.960521644292047,35.69504248412772,56.6142546872602,0.0,17507.084791666664,34329.318333333336,13196.131333333333,36.89750000000001
221,2017-11-19,3031.387875,48132.75708333334,17862.45941666667,0.0,65.89973641304347,29.185156189590806,35.960094029323116,56.78856364336548,0.0,17862.45941666667,34350.73850000001,13782.018583333333,37.542500000000004
221,2017-11-20,3090.055,51331.32783333333,19871.582208333333,0.0,67.17510869565217,29.286711451205054,37.51200276587832,57.42058355362845,0.0,19871.582208333333,34894.11533333333,16437.212499999998,30.769999999999992
221,2017-11-21,3176.3133749999997,48877.18525,17091.780541666667,0.0,69.05029076086956,28.25091175201847,33.8845266267705,55.37637394623056,0.0,17091.780541666667,37183.26020833333,11693.925041666667,43.23499999999999
221,2017-11-22,3093.973083333333,50376.14258333332,17970.328625,0.0,67.26028442028985,27.992028182213573,34.56618200559281,54.87797269893764,0.0,17970.328625,36554.32387499999,13821.818708333332,36.4175
221,2017-11-23,2862.323750000001,50708.874625000004,19803.072666666667,0.0,62.2244293478261,27.88518116102087,37.841549519121834,56.50927358022633,0.0,19803.072666666667,33947.037083333336,16761.837541666668,31.52
221,2017-11-24,3068.258208333333,49521.99979166667,17706.885041666665,0.0,66.70126539855073,27.78309617960877,34.646893128066885,55.13728771327827,0.0,17706.885041666665,36523.11858333334,12998.881208333332,42.725
221,2017-11-25,3126.907166666666,48760.016875,16326.207625000001,0.0,67.97624275362317,27.446847841443688,32.44455117690311,53.65294267042293,0.0,16326.207625000001,37677.24195833333,11082.774916666667,45.4625
221,2017-11-26,2901.5544583333335,49440.582291666666,18388.342166666665,0.0,63.07727083333333,27.744541382373246,36.03954522439995,55.44857114533978,0.0,18388.342166666665,34586.75095833333,14853.831333333334,34.55750000000001
221,2017-11-27,3022.401083333334,50781.838874999994,18872.024041666667,0.0,65.70437137681161,28.292655632916176,36.010600259333344,55.69400687135928,0.0,18872.024041666667,35329.29520833333,15452.543666666666,33.5525
221,2017-11-28,3196.6290000000004,49152.51820833333,17625.047208333333,0.0,69.4919347826087,29.01736147708115,34.74600028469461,56.254150120937474,0.0,17625.047208333333,36432.662124999995,12719.856083333332,39.05913043478262
221,2017-11-29,3262.3795833333334,47458.94499999999,16681.60375,0.0,70.92129528985507,29.757914833503897,34.059637691044856,56.79348830002067,0.0,16681.60375,36256.72604166666,11202.218958333333,43.91750000000001
221,2017-11-30,3150.484083333333,48405.45825,17534.414166666666,0.0,68.48878442028983,29.507063528822197,35.100817172428656,56.625637992490816,0.0,17534.414166666666,35310.827000000005,13094.63125,37.160000000000004
221,2017-12-01,3157.203666666666,47522.547999999995,17019.426916666667,0.0,68.63486231884056,29.409548153244746,34.70287988074211,56.67436794889302,0.0,17019.426916666667,35503.47291666666,12019.075083333335,38.195
221,2017-12-02,2972.0684166666665,48238.98445833333,17867.894291666667,0.0,64.61018297101448,29.060198216394884,35.891823288219236,56.26774377797948,0.0,17867.894291666667,33823.36570833333,14415.61875,32.652499999999996
221,2017-12-03,2980.7272083333337,47680.47304166667,17703.669041666664,0.0,64.79841757246378,28.962541082109915,35.978498050217425,56.65315287257664,0.0,17703.669041666664,34036.28566666667,13644.187375,35.24750000000001
221,2017-12-04,2133.581,34056.296375000005,12583.315375,0.0,46.38219565217391,28.620744712518626,35.80288038086634,56.52185744117545,0.0,12583.315375,24653.85266666667,9402.443708333334,38.9375
221,2017-12-05,-125.43270833333334,10.356250000000001,0.0,0.0,-2.7267980072463773,0.0,0.0,0.0,0.0,0.0,0.0,10.356250000000001,49.587499999999984
221,2017-12-06,1014.7985833333333,16333.983666666669,5714.340583333334,0.0,22.060838768115943,27.75723212072783,33.899579190445955,54.446385468680035,0.0,5714.340583333334,12090.946125000002,4243.037541666667,36.485000000000014
221,2017-12-07,3202.1046666666675,50806.355083333336,19489.58883333333,0.0,69.61097101449278,29.99831195124815,37.171059538595394,58.014724097224835,0.0,19489.58883333333,35301.67379166667,15504.681291666668,32.847500000000004
221,2017-12-08,3160.929833333333,52276.81854166667,20596.025791666667,0.0,68.71586594202897,29.816202938692232,38.17636552825707,58.173248130832064,0.0,20596.025791666667,35060.58116666666,17216.237375,29.022500000000004
221,2017-12-09,3051.4271250000006,51525.312458333334,20496.298375000002,0.0,66.33537228260872,29.55147345294396,38.54562600741483,58.13131975543454,0.0,20496.298375000002,34149.193666666666,17376.118791666668,26.795
221,2017-12-10,3038.043333333333,51212.88249999999,20333.81033333333,0.0,66.04442028985507,29.56182457729824,38.47333644335155,58.09208650931522,0.0,20333.81033333333,33987.50775,17225.37475,29.000000000000004
221,2017-12-11,3182.10875,52964.467249999994,20739.436333333335,0.0,69.17627717391305,29.629960646393027,37.943085392170566,57.81258822656975,0.0,20739.436333333335,35517.34829166666,17447.118958333333,25.625
221,2017-12-12,3148.038458333333,51252.33279166667,19562.294375,0.0,68.43561865942029,29.717936487981373,36.985070866402125,57.29848781622915,0.0,19562.294375,35033.05170833333,16219.281083333333,26.134999999999994
221,2017-12-13,3143.556541666667,53103.10949999999,19320.4755,0.0,68.3381856884058,28.8485859087075,35.25479235518609,54.832323109217775,0.0,19320.4755,36037.39062499999,17065.718875000002,15.725000000000001
221,2017-12-14,3181.913791666666,52640.05029166666,19537.926041666666,0.0,69.17203894927535,29.52698017279597,35.965199069312206,55.95593141607068,0.0,19537.926041666666,35639.037583333324,17001.012708333332,14.764999999999999
221,2017-12-15,3249.3134999999997,52906.67966666666,19583.670833333334,0.0,70.63725,29.690150038833195,35.86773039936978,56.17902938598679,0.0,19583.670833333334,36193.935958333335,16712.74370833333,18.6275
221,2017-12-16,3113.7056666666654,51168.74566666666,18378.324416666666,0.0,67.68925362318838,28.91699985799989,34.80338175207604,54.928079993303314,0.0,18378.324416666666,35610.733166666665,15558.012499999999,22.347499999999997
221,2017-12-17,2835.0457500000007,48417.28579166667,17806.130041666667,0.0,61.63142934782609,28.626314310210553,35.63603720497864,55.000980196141036,0.0,17806.130041666667,32753.01070833333,15664.275083333334,14.697500000000005
221,2017-12-18,3212.3318333333336,50656.55725,18016.13266666667,0.0,69.8333007246377,28.938786900057252,34.46245430359729,55.43452542153888,0.0,18016.13266666667,36711.03854166666,13945.518708333335,30.33499999999999
221,2017-12-19,3211.713624999999,48366.12537500001,16311.387125000001,0.0,69.81986141304345,28.356927922293156,32.679085944381505,54.640085734271295,0.0,16311.387125000001,37457.10650000001,10909.018875,42.162499999999994
221,2017-12-20,1010.0069166666666,17264.191791666668,6516.6980416666665,0.0,21.956672101449275,27.63237726604811,36.57645814838523,55.924396140307884,0.0,6516.6980416666665,12088.229291666668,5175.962500000001,31.669999999999998
221,2017-12-21,1447.8192083333333,21755.408166666664,6417.657958333333,0.0,31.47433061594203,27.412256530364914,28.584436406330667,50.59360764402994,0.0,6417.657958333333,17467.314416666664,4288.09375,23.224999999999998
221,2017-12-22,1800.4373749999997,30638.177958333334,10723.213958333334,0.0,39.13994293478261,27.226937758308466,33.91425956878487,53.34868369987369,0.0,10723.213958333334,21869.346833333333,8768.831124999999,22.8575
221,2017-12-23,2894.4020416666663,49167.20625000001,19105.583083333335,0.0,62.921783514492745,28.823311347923585,37.65347538422478,57.12230817100632,0.0,19105.583083333335,33210.20633333334,15956.999916666668,30.529999999999998
221,2017-12-24,2848.4536666666663,48943.47370833333,19077.019416666666,0.0,61.92290579710145,28.607477174935408,37.76904769987981,57.01639845924896,0.0,19077.019416666666,32929.57991666666,16013.893791666667,29.36
221,2017-12-25,2839.4457916666665,46369.11770833333,16190.743916666666,0.0,61.72708242753623,28.31713470641544,33.834384005947356,54.08607725290157,0.0,16190.743916666666,33162.01154166667,13207.106166666666,25.834999999999994
221,2017-12-26,3055.8186666666666,51359.53441666667,18379.52475,0.0,66.43084057971015,28.716007972456243,34.676359916601115,54.35355051581464,0.0,18379.52475,35193.30920833333,16166.225208333335,13.827499999999999
221,2017-12-27,3188.0759166666667,50720.54133333333,17699.577375,0.0,69.3059981884058,29.887349481196075,33.81421573881633,54.601672816599965,0.0,17699.577375,35277.50349999999,15443.037833333334,9.049999999999999
221,2017-12-28,3201.1697916666667,56085.65570833332,20611.346416666667,0.0,69.59064764492754,28.71055072083631,35.61023696278777,54.48639041640981,0.0,20611.346416666667,36874.299416666654,19211.356291666667,1.9175000000000004
221,2017-12-29,3216.413458333333,54439.920874999996,20293.936125,0.0,69.92203170289855,29.685126426046963,36.12177694553032,55.66116581929654,0.0,20293.936125,35833.52716666666,18606.393708333333,5.352499999999999
221,2017-12-30,3051.352625,51175.93595833333,18802.352208333334,0.0,66.3337527173913,29.19930589583642,35.60136848311015,55.32029169891652,0.0,18802.352208333334,34560.217124999996,16615.718833333332,10.94
221,2017-12-31,479.5009166666666,8852.991333333333,2965.717583333333,0.0,10.423932971014493,26.020503087971097,32.46086254903386,50.37335389866351,0.0,2965.717583333333,6094.391416666666,2758.5999166666666,0.5000000000000001
221,2018-01-01,3124.147666666667,52787.96575,20252.914666666667,0.0,67.91625362318841,30.156450660870426,37.17687740725545,56.749689102587595,0.0,20252.914666666667,34261.622,18526.34375,2.6224999999999996
221,2018-01-02,3105.5676666666664,52020.19704166668,19643.670416666668,0.0,67.51234057971014,29.72473505972627,36.59071945073373,56.334285391353426,0.0,19643.670416666668,34552.509500000015,17467.687541666666,12.89
221,2018-01-03,3067.9386250000002,50631.84733333334,18536.25766666667,0.0,66.6943179347826,29.089821391664582,35.47468823096882,55.513846945477006,0.0,18536.25766666667,34878.853708333336,15752.993625000001,16.3325
221,2018-01-04,3132.9963333333326,48878.668958333335,17691.414291666668,0.0,68.10861594202898,30.201593343882955,35.072238404224926,56.27034670913411,0.0,17691.414291666668,34307.30645833333,14571.362500000001,16.197499999999998
221,2018-01-05,3184.6811250000005,54904.62491666665,20582.667208333332,0.0,69.23219836956522,29.335289021876243,36.325619197993966,55.508490623258275,0.0,20582.667208333332,35903.11858333332,19001.506333333335,3.8225000000000002
221,2018-01-06,3083.0741666666668,55558.93995833334,21199.575916666665,0.0,67.02335144927535,28.817017143642115,36.97375209256678,55.325887810792686,0.0,21199.575916666665,35382.74629166668,20176.193666666666,1.8724999999999998
221,2018-01-07,3092.802416666666,52955.447,19376.482083333332,0.0,67.23483514492753,28.92259200025091,35.45558010956367,54.770732045855276,0.0,19376.482083333332,35364.82845833334,17590.618541666667,6.177499999999999
221,2018-01-08,3130.377208333334,49223.939958333336,17735.606833333335,0.0,68.051678442029,29.444952049523632,34.91322626901237,55.945047979142245,0.0,17735.606833333335,35159.4775,14064.462458333333,31.377499999999998
221,2018-01-09,3131.0977916666666,45773.78604166666,14536.715416666666,0.0,68.06734329710144,28.95590441190957,30.772994259665374,53.39527499756548,0.0,14536.715416666666,35761.52979166666,10012.25625,31.707500000000007
221,2018-01-10,3115.5388333333326,44676.126958333334,13520.561958333334,0.0,67.72910507246375,28.596733884301862,29.325101836347578,52.38801922765818,0.0,13520.561958333334,36030.751958333334,8645.375,33.027499999999996
221,2018-01-11,3187.0177500000004,39312.958416666675,9568.990666666667,0.0,69.2829945652174,28.5723528609902,23.58580516760806,50.39633188998405,0.0,9568.990666666667,36888.84591666667,2424.1124999999997,47.77249999999999
221,2018-01-12,3199.917874999999,41114.32233333333,11670.702583333334,0.0,69.56343206521738,28.631519578915913,27.505792849998507,53.2454220946557,0.0,11670.702583333334,36961.62233333333,4152.7,47.39000000000001
221,2018-01-13,2994.4200416666663,50549.951916666665,17556.941083333335,0.0,65.09608786231883,28.124671592351202,33.654907995713394,53.24554533282376,0.0,17556.941083333335,35211.28316666667,15338.668749999999,10.28
221,2018-01-14,2989.2029583333333,51839.372166666675,18024.481083333332,0.0,64.98267300724638,27.743718491931773,33.69173220103351,52.76180106293238,0.0,18024.481083333332,35632.58462500001,16206.787541666667,-1.0074999999999998
221,2018-01-15,3197.1124166666664,54138.77775000001,18709.412375,0.0,69.5024438405797,28.07271546688362,33.486673158539375,53.01684440606944,0.0,18709.412375,37664.31508333334,16474.462666666666,6.7700000000000005
221,2018-01-16,3200.1690833333337,49408.054249999994,17077.725791666668,0.0,69.56889311594203,29.51825740017957,33.492887258667444,54.91349384702213,0.0,17077.725791666668,35854.097958333325,13553.956291666667,21.2
221,2018-01-17,3161.301541666667,48534.318125,16381.675916666667,0.0,68.72394655797103,29.5980445404747,32.70617078132529,54.24755374268053,0.0,16381.675916666667,35323.155625,13211.1625,16.79
221,2018-01-18,3189.8286250000006,49635.4955,17492.818125,0.0,69.34410054347828,29.978073974147502,34.14976518141886,55.40332003845864,0.0,17492.818125,35190.07683333333,14445.418666666666,11.540000000000001
221,2018-01-19,3175.827333333333,45338.08529166667,14174.650958333334,0.0,69.03972463768116,29.41278279432396,30.29489844851122,53.46085823205693,0.0,14174.650958333334,35708.97279166667,9629.112500000001,24.994999999999994
221,2018-01-20,3009.664375,44272.982,14609.202625,0.0,65.42748641304347,28.64396915628935,31.97481501018442,54.4568636876825,0.0,14609.202625,34748.932,9524.050000000001,37.535
221,2018-01-21,2987.109958333333,43224.34025,13721.461875,0.0,64.93717300724637,28.581552253336866,30.760423668822774,53.61532904083393,0.0,13721.461875,34563.84025,8660.5,34.692499999999995
221,2018-01-22,3165.3722916666666,43311.60745833334,12959.320416666667,0.0,68.8124411231884,29.050600494543716,28.99333864711063,53.163362836459804,0.0,12959.320416666667,36035.14495833334,7276.462500000001,35.37500000000001
221,2018-01-23,3180.1462499999993,40977.861625000005,11414.998166666666,0.0,69.13361413043476,28.88856424158441,26.99273289652072,52.658508469487195,0.0,11414.998166666666,36406.399125,4571.462500000001,42.68
221,2018-01-24,3152.187666666667,46684.36624999999,15082.294791666667,0.0,68.52581884057972,29.33232254740424,31.30518396211733,53.635619252238534,0.0,15082.294791666667,35540.39124999999,11143.975,21.837500000000006
221,2018-01-25,3231.162916666666,49536.413,17414.30425,0.0,70.24267210144927,30.080206913343154,34.064488730024536,55.636512559155484,0.0,17414.30425,35525.04425,14011.36875,16.130000000000006
221,2018-01-26,3212.1649999999995,47588.88825,14871.946875,0.0,69.82967391304346,28.777370875635672,30.28186151304998,52.60467227147376,0.0,14871.946875,36915.038250000005,10673.85,22.317499999999995
221,2018-01-27,3037.321125,42301.71725,11780.235458333334,0.0,66.02872010869565,27.752830800765064,26.984618075925237,50.73055466228213,0.0,11780.235458333334,36194.286,6107.431250000001,39.169999999999995
