ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2018-01-28,3068.4990416666665,42385.88454166667,12267.850458333334,0.0,66.7065009057971,28.4775222410525,28.04578015311513,51.987830084218714,0.0,12267.850458333334,35635.29704166667,6750.587500000001,37.1825
221,2018-01-29,3203.9264999999996,45130.13079166666,13879.678166666667,0.0,69.65057608695652,29.372358525254892,29.80115570943357,53.27977444086059,0.0,13879.678166666667,36074.499541666664,9055.63125,30.3875
221,2018-01-30,3239.4539583333335,49324.07400000001,16596.761458333334,0.0,70.42291213768117,29.518970584260934,32.60503825385435,54.325520437107265,0.0,16596.761458333334,36293.361500000006,13030.7125,20.675
221,2018-01-31,3129.261041666667,43675.39891666666,12462.054541666666,0.0,68.02741394927537,29.03522106130999,27.64859519392492,51.34385658572911,0.0,12462.054541666666,35642.91766666666,8032.48125,19.392500000000002
221,2018-02-01,3242.3828750000007,44591.73591666668,12944.861875,0.0,70.48658423913045,28.59931188877179,28.129586236673642,52.176896599709835,0.0,12944.861875,37494.30466666668,7097.431250000001,35.660000000000004
221,2018-02-02,3243.9124166666666,51361.715083333336,17837.3705,0.0,70.51983514492754,29.219826860560033,33.652057203048415,54.539544254218356,0.0,17837.3705,36715.38383333333,14646.331250000001,13.700000000000005
221,2018-02-03,3109.5542499999997,50620.72929166666,18314.2205,0.0,67.5990054347826,29.255763164158754,35.05745164505147,55.372896246953864,0.0,18314.2205,35151.45429166666,15469.275,18.4175
221,2018-02-04,3070.0121249999997,48349.82145833333,16406.575458333333,0.0,66.73939402173913,28.168433069546584,32.88087516531964,53.88002957602196,0.0,16406.575458333333,36044.08395833333,12305.737500000001,31.594999999999995
221,2018-02-05,3224.2808333333337,49314.85858333333,16885.816708333336,0.0,70.0930615942029,29.64692296940108,33.179098475810925,54.8018849939265,0.0,16885.816708333336,35967.464833333324,13347.393750000001,18.785
221,2018-02-06,3189.0370416666665,49767.739375000005,17132.663,0.0,69.32689221014492,29.18643744336688,33.357789291105234,54.54960852184153,0.0,17132.663,36135.583125000005,13632.15625,18.9875
221,2018-02-07,3099.480875000001,50386.76695833333,17854.52,0.0,67.38001902173916,28.830107713888925,34.33618094047384,54.679839535872745,0.0,17854.52,35554.885708333335,14831.88125,17.8325
221,2018-02-08,3205.490291666667,48665.740625,16691.45175,0.0,69.68457155797103,29.80428809855923,33.2346475095922,55.018150506069176,0.0,16691.45175,35569.053125,13096.6875,19.587500000000002
221,2018-02-09,3014.460125,49417.34879166666,17750.562208333333,0.0,65.5317418478261,28.8885871814131,34.805908449540425,54.97966113177851,0.0,17750.562208333333,34509.592541666665,14907.75625,19.032500000000002
221,2018-02-10,3040.426249999999,45115.622875,15029.308125000001,0.0,66.09622282608694,29.30175022952881,32.279911345146125,54.5675524997762,0.0,15029.308125000001,34316.066625,10799.55625,29.547499999999996
221,2018-02-11,3114.8354999999997,43339.770833333336,13037.735083333333,0.0,67.7138152173913,29.301076609342502,29.14981778888311,52.91849956242151,0.0,13037.735083333333,35156.70208333334,8183.068749999999,31.287499999999994
221,2018-02-12,3128.852166666666,46139.591916666664,14875.378750000002,0.0,68.01852536231883,29.059377098090323,31.240256137873917,53.66708586916149,0.0,14875.378750000002,35608.63566666666,10530.956250000001,27.694999999999997
221,2018-02-13,3265.114500000001,49052.526375,15759.980458333333,0.0,70.98075000000001,28.775877458146027,31.13254305596171,53.14627260412214,0.0,15759.980458333333,37525.495125,11527.03125,22.1675
221,2018-02-14,3254.8629166666665,44307.69541666667,12353.752958333333,0.0,70.7578894927536,28.25212035839722,27.017182316811102,51.31180350414569,0.0,12353.752958333333,38101.16416666667,6206.53125,35.87749999999999
221,2018-02-15,3272.0283333333323,41402.45166666666,10467.292,0.0,71.13105072463766,27.809631668179097,24.497884540416027,50.63439405388868,0.0,10467.292,38911.53916666666,2490.9125,42.665
221,2018-02-16,3088.6350416666664,41769.60570833333,11747.028333333334,0.0,67.14424003623188,28.80531283506189,27.251345086300187,51.70607156391779,0.0,11747.028333333334,35460.96820833333,6308.6375,34.54250000000001
221,2018-02-17,3119.4745833333345,47591.708125,15030.958791666666,0.0,67.8146648550725,28.16104645456243,30.60382390942939,52.28120187494374,0.0,15030.958791666666,36634.414375,10957.293749999999,27.642500000000002
221,2018-02-18,3077.9446666666668,47049.31154166667,14912.369416666666,0.0,66.91184057971014,27.85999973439242,30.712394913983488,52.347754922275634,0.0,14912.369416666666,36537.28654166667,10512.025,30.92
221,2018-02-19,3212.190958333334,42778.04241666667,12076.145541666667,0.0,69.8302382246377,29.16291320212417,27.354434086456926,52.18788301160385,0.0,12076.145541666667,36427.30491666667,6350.7375,38.412499999999994
221,2018-02-20,3285.5471250000005,40480.10545833333,10220.842166666667,0.0,71.42493750000001,27.78893189149366,24.46613395896312,51.30861508694745,0.0,10220.842166666667,39101.41170833333,1378.6937500000001,57.125
221,2018-02-21,3240.658583333334,40532.104624999985,10717.429916666666,0.0,70.44909963768117,28.156537231012813,25.621927616343054,52.06370927238112,0.0,10717.429916666666,38063.667124999985,2468.4375,51.919999999999995
221,2018-02-22,3141.748083333334,44035.445708333325,13729.304708333335,0.0,68.2988713768116,29.52016680401637,30.21109385782541,53.806396565561535,0.0,13729.304708333335,35197.28320833333,8838.1625,32.7875
221,2018-02-23,3155.2189583333334,41240.97716666667,11460.903458333334,0.0,68.59171648550725,29.41293326914261,26.92837893251538,52.230512663235054,0.0,11460.903458333334,35477.07091666667,5763.90625,35.51428571428571
221,2018-02-24,3025.9712500000005,38773.05629166667,10433.97825,0.0,65.78198369565217,29.25158682057961,26.0759532718876,51.88615225538443,0.0,10433.97825,34211.48754166667,4561.568749999999,38.637499999999996
221,2018-02-25,2922.959458333334,39085.00970833334,11396.801791666667,0.0,63.542596920289874,29.030450186987526,28.254854408977454,52.98741937456127,0.0,11396.801791666667,33298.57220833334,5786.4375,40.669999999999995
221,2018-02-26,3132.2376666666664,40405.618291666666,11268.838916666668,0.0,68.0921231884058,29.48112141467014,27.02450306808349,52.66164112388272,0.0,11268.838916666668,35137.212041666666,5268.40625,38.667500000000004
221,2018-02-27,2931.743250000001,38593.88641666665,10263.056708333334,0.0,63.73354891304349,28.126865284657182,25.76786977198861,50.890436621809265,0.0,10263.056708333334,34471.58016666665,4122.306250000001,41.239999999999995
221,2018-02-28,3234.4995833333337,40087.05370833333,9782.362125,0.0,70.31520833333333,28.414190807523354,23.64612060499212,50.33065027882944,0.0,9782.362125,37646.828708333334,2440.225,49.452500000000015
221,2018-03-01,3167.859624999999,40292.58154166667,10603.093333333332,0.0,68.8665135869565,29.439956469843963,25.49927270074105,51.500714241961,0.0,10603.093333333332,35586.50654166667,4706.075,37.205000000000005
221,2018-03-02,3147.764625,43034.91587500001,12013.643208333333,0.0,68.42966576086957,28.810644714317235,27.05042383182741,51.24053604951645,0.0,12013.643208333333,36133.153375000016,6901.7625,29.457499999999996
221,2018-03-03,3024.5287083333346,42105.03324999999,12912.489708333334,0.0,65.75062409420292,29.57923273314495,29.71640553343004,53.47278684339108,0.0,12912.489708333334,33816.401999999995,8288.63125,31.167500000000008
221,2018-03-04,3000.5075833333335,43119.45925,13436.084833333334,0.0,65.22842572463769,29.1312996595997,30.193936274383166,53.2071893743856,0.0,13436.084833333334,34063.67175,9055.7875,30.770000000000007
221,2018-03-05,3118.6971666666664,46072.099166666674,14393.302375,0.0,67.79776449275361,28.557078715193956,30.272114094333034,52.658902600951706,0.0,14393.302375,36117.36166666667,9954.737500000001,29.052500000000006
221,2018-03-06,3094.773041666667,42881.82104166667,12704.163916666666,0.0,67.27767481884058,28.960060710013348,28.70735443207455,52.575142671753184,0.0,12704.163916666666,35341.57729166667,7540.243750000001,33.342499999999994
221,2018-03-07,2981.0999583333337,40574.66754166667,12057.253875,0.0,64.80652083333334,29.781406914449093,28.79477823396303,53.09320521855396,0.0,12057.253875,33104.56754166667,7470.099999999999,32.525
221,2018-03-08,2937.9552083333333,43495.87925,13805.1425,0.0,63.86859148550725,28.67834857473533,30.754812401893155,53.093293858347465,0.0,13805.1425,33880.329249999995,9615.550000000001,30.2225
221,2018-03-09,2957.159416666667,43009.86233333333,12327.002291666666,0.0,64.28607427536231,28.112094779445805,27.772164369868985,50.51074101743506,0.0,12327.002291666666,34788.693583333334,8221.168749999999,29.862499999999997
221,2018-03-10,3036.60925,45481.98141666667,14076.994125,0.0,66.0132445652174,28.212295882684945,29.99099370402767,52.07135244894132,0.0,14076.994125,35596.48141666667,9885.5,28.962499999999995
221,2018-03-11,2856.9288333333334,43357.51020833333,13043.905083333333,0.0,62.10714855072463,27.575141085681242,29.151680641886607,50.94340907510849,0.0,13043.905083333333,34264.01645833333,9093.49375,27.17130434782608
221,2018-03-12,3134.262291666666,42512.01037499999,11491.12775,0.0,68.1361367753623,28.894061608927263,26.192159846169854,50.57477509409374,0.0,11491.12775,35874.29162499999,6637.71875,26.50250000000001
221,2018-03-13,3125.2124999999996,44315.21441666667,12887.263833333333,0.0,67.93940217391304,28.321444285503745,28.179168074911637,51.50210773689279,0.0,12887.263833333333,36493.93941666667,7821.275000000001,29.060000000000002
221,2018-03-14,3134.7119583333333,42160.32716666668,11099.686541666668,0.0,68.14591213768117,28.808033616901785,25.51097426800079,50.10050605048716,0.0,11099.686541666668,35986.583416666675,6173.743750000001,28.78250000000001
221,2018-03-15,3131.206083333334,42936.88091666666,12051.654625000001,0.0,68.06969746376814,28.970276614127886,27.19796980738008,51.31577319840829,0.0,12051.654625000001,35745.024666666664,7191.85625,29.922499999999996
221,2018-03-16,3125.7170833333325,42797.58329166667,12573.464,0.0,67.95037137681157,29.648487915676746,28.46793722966864,52.62182319132261,0.0,12573.464,34866.12704166667,7931.45625,25.317499999999992
221,2018-03-17,3045.0969583333335,41108.37312500001,11089.818708333332,0.0,66.19775996376812,28.87957828110743,26.140534260775638,50.638353547973324,0.0,11089.818708333332,34871.19812500001,6237.175,26.41250000000001
221,2018-03-18,3019.356333333333,40420.785833333335,10180.293041666666,0.0,65.63818115942028,28.782229468952604,24.404832407389097,49.10877152547958,0.0,10180.293041666666,34693.37333333334,5727.412499999999,22.257499999999997
221,2018-03-19,3167.371833333333,44056.83104166667,12049.555625,0.0,68.85590942028985,28.43466915455605,26.501965114500788,50.2781618519991,0.0,12049.555625,36838.96854166667,7217.8625,22.212500000000002
221,2018-03-20,3148.3627500000002,45105.62579166667,13419.344541666665,0.0,68.44266847826087,28.416279374915472,28.828423520843128,51.91240109921221,0.0,13419.344541666665,36641.57579166667,8464.050000000001,22.587500000000002
221,2018-03-21,3139.588416666667,43520.11945833333,12702.068,0.0,68.25192210144928,28.92236942425679,28.281644397002655,52.13992984481969,0.0,12702.068,35900.08195833333,7620.037499999999,27.245
221,2018-03-22,3104.6302916666664,43133.27462499999,13056.45925,0.0,67.49196286231883,29.11645725145827,29.331433586669398,53.135658829571085,0.0,13056.45925,35263.70587499999,7869.568749999999,31.444999999999997
221,2018-03-23,-68.80237500000001,11.112499999999999,0.0,0.0,-1.4957038043478263,0.0,0.0,0.0,0.0,0.0,0.0,11.112499999999999,31.932500000000008
221,2018-03-24,-4.120541666666666,9.168750000000001,0.0,0.0,-0.08957699275362317,0.0,0.0,0.0,0.0,0.0,0.0,9.168750000000001,27.38
221,2018-03-25,-1.3833333333333335,10.03125,0.0,0.0,-0.030072463768115943,0.0,0.0,0.0,0.0,0.0,0.0,10.03125,29.1575
221,2018-03-26,-1.5469166666666663,8.975,0.0,0.0,-0.03362862318840579,0.0,0.0,0.0,0.0,0.0,0.0,8.975,34.1375
221,2018-03-27,-1.7960416666666668,5.3,0.0,0.0,-0.03904438405797102,0.0,0.0,0.0,0.0,0.0,0.0,5.3,36.57500000000002
221,2018-03-28,-10.46920833333333,3.1875,0.0,0.0,-0.22759148550724634,0.0,0.0,0.0,0.0,0.0,0.0,3.1875,38.8325
221,2018-03-29,-6.296250000000001,10.725,0.0,0.0,-0.13687500000000002,0.0,0.0,0.0,0.0,0.0,0.0,10.725,43.160000000000004
221,2018-03-30,-73.378625,10.525,0.0,0.0,-1.5951875,0.0,0.0,0.0,0.0,0.0,0.0,10.525,39.402499999999996
221,2018-03-31,1228.9146666666666,16020.094125,4107.658208333333,0.0,26.71553623188406,28.583886538269837,24.84560284419245,50.21518153268795,0.0,4107.658208333333,14218.606625,1801.4875,41.40500000000001
221,2018-04-01,3051.9119583333336,45880.987708333334,15313.376333333334,0.0,66.34591213768117,28.617174172519206,32.34137646073651,54.340016488889795,0.0,15313.376333333334,35269.706458333334,10611.28125,35.945
221,2018-04-02,3208.5592083333327,48710.53429166666,16852.740083333334,0.0,69.75128713768115,29.364242231100995,33.52493405548161,55.309241397636434,0.0,16852.740083333334,36136.646791666666,12573.887499999999,35.72
221,2018-04-03,3036.931666666667,46692.99008333334,16748.750208333335,0.0,66.02025362318841,29.14476461269105,34.7576993626609,56.26767533565478,0.0,16748.750208333335,34461.252583333335,12231.737500000001,36.552500000000016
221,2018-04-04,3235.0688749999995,45805.87954166666,15256.841625000001,0.0,70.32758423913043,29.707677951834764,32.274811470625835,55.631910152827444,0.0,15256.841625000001,36014.00454166666,9791.875,41.96
221,2018-04-05,3218.0072500000006,50840.07116666667,18781.710583333333,0.0,69.9566793478261,30.146974329771897,35.79721967920202,56.73050820332539,0.0,18781.710583333333,35302.046125,15538.025041666668,27.91478260869566
221,2018-04-06,2973.3802916666664,49204.99458333333,18482.9185,0.0,64.63870199275362,28.806743822746526,36.39834715910813,56.38305764616954,0.0,18482.9185,34136.019583333335,15068.975,33.125
221,2018-04-07,2928.4682916666666,46231.67383333334,16505.494083333335,0.0,63.66235416666667,29.122101641530495,34.59467177165431,55.54339213197936,0.0,16505.494083333335,33256.33633333334,12975.3375,29.525000000000002
221,2018-04-08,2947.253708333333,47643.71425,17513.38266666667,0.0,64.07073278985507,29.34128990608844,35.619246543826435,56.07749754148812,0.0,17513.38266666667,33219.639208333334,14424.075041666665,28.257499999999997
221,2018-04-09,3046.3639583333334,47236.377625,16758.17308333333,0.0,66.22530344202899,29.307945450928308,34.37719110966974,55.705763815073,0.0,16758.17308333333,34375.815125,12860.5625,30.5675
221,2018-04-10,3121.0149583333337,47455.91025,16649.698500000002,0.0,67.84815126811596,29.64108393023063,33.99666910628854,55.74681293231548,0.0,16649.698500000002,34822.37275,12633.5375,32.975
221,2018-04-11,3190.2573333333335,49208.82812499999,17682.053958333334,0.0,69.35342028985508,29.447796895274358,34.81849470569826,56.259210687445474,0.0,17682.053958333334,35828.571874999994,13380.25625,36.10249999999999
221,2018-04-12,3290.526125,45855.194749999995,14992.294833333333,0.0,71.53317663043478,29.895116907786978,31.681072457249147,55.41302066879407,0.0,14992.294833333333,36401.700999999994,9453.49375,42.10999999999999
221,2018-04-13,3254.40625,45998.353375,15278.058666666666,0.0,70.74796195652175,29.608537509922872,32.18445732773297,55.582852474675285,0.0,15278.058666666666,36350.584624999996,9647.768750000001,44.3075
221,2018-04-14,3092.3740416666665,47177.808958333335,16956.92875,0.0,67.22552264492754,29.395496915521267,34.828095819798726,56.505678062847565,0.0,16956.92875,34791.07145833333,12386.737500000001,38.945
221,2018-04-15,3065.1082916666674,48818.41470833332,18572.495875,0.0,66.63278894927538,30.057098001686978,36.86437717725957,57.62874634563805,0.0,18572.495875,33725.264666666655,15093.150041666668,32.5325
221,2018-04-16,3224.76625,44729.39287499999,14691.371125,0.0,70.10361413043478,30.49574600458461,31.82655479655252,55.66960578248804,0.0,14691.371125,34971.60537499999,9757.7875,38.37499999999999
221,2018-04-17,3143.883291666667,44960.655625,15518.547708333334,0.0,68.34528894927537,30.767667847715753,33.44558085624125,56.57104036556181,0.0,15518.547708333334,33793.13070833333,11167.524916666667,33.83
221,2018-04-18,3041.9984166666673,43648.577375,14597.35925,0.0,66.13040036231885,30.266727833833556,32.4059312034482,55.45458057387758,0.0,14597.35925,33239.164833333336,10409.412541666667,36.29
221,2018-04-19,3156.568583333333,46903.15370833333,15704.374041666668,0.0,68.62105615942028,29.475035207778127,32.44433583649973,54.701497262202345,0.0,15704.374041666668,35417.46620833333,11485.6875,33.1325
221,2018-04-20,3205.701333333334,49069.531124999994,16776.600083333335,0.0,69.68915942028985,28.98904001725145,33.12930663261267,54.73497673995642,0.0,16776.600083333335,36571.75612499999,12497.775,34.85750000000001
221,2018-04-21,2974.3182083333336,45728.593625,15307.521374999998,0.0,64.65909148550725,28.248377418880246,32.43674990544519,53.947530761052285,0.0,15307.521374999998,34821.743625,10906.85,41.54749999999999
221,2018-04-22,3116.2174999999993,42987.618500000004,12705.110125,0.0,67.74385869565216,28.80940103712635,28.638835207628965,52.612860938888616,0.0,12705.110125,35772.5685,7215.05,45.0875
221,2018-04-23,3220.4631250000007,43412.249208333335,12881.954708333333,0.0,70.01006793478263,28.98478152323083,28.753438211316773,53.287114707857086,0.0,12881.954708333333,36745.561708333335,6666.6875,51.58999999999998
221,2018-04-24,3344.986458333334,41456.615875,11062.917458333332,0.0,72.71709692028988,29.326305649377066,25.858071219313995,52.54245065315551,0.0,11062.917458333332,37721.903375,3734.7125,60.800000000000004
221,2018-04-25,3403.921333333333,44055.81229166667,13430.500291666665,0.0,73.99828985507246,29.996778252122567,29.539917648235708,55.0923879750136,0.0,13430.500291666665,37528.52479166667,6527.287499999999,51.4925
221,2018-04-26,3331.991583333333,43486.51629166665,12984.634416666668,0.0,72.43459963768115,29.865952812931674,28.93312954590559,54.27308627824474,0.0,12984.634416666668,36896.410041666655,6590.10625,45.67249999999999
221,2018-04-27,3338.247541666666,44017.54220833333,13368.329958333334,0.0,72.57059873188405,29.6666545619635,29.428740109682476,54.50999948934816,0.0,13368.329958333334,37214.01720833333,6803.525000000001,47.37500000000001
221,2018-04-28,3256.258125,43666.74441666666,13906.094458333333,0.0,70.78822010869564,29.960089848225234,30.858489477406682,55.52027980338236,0.0,13906.094458333333,35944.48816666666,7722.256249999999,48.79249999999999
221,2018-04-29,3047.830041666666,44274.767791666665,14629.967166666667,0.0,66.25717481884057,29.543625112510757,32.01897035487119,54.78519643693593,0.0,14629.967166666667,34117.99904166666,10156.768750000001,37.5875
221,2018-04-30,3271.7439166666663,44885.94837499999,14293.576958333333,0.0,71.12486775362318,29.967630248414185,30.85679543626852,54.96281412579213,0.0,14293.576958333333,36106.342124999996,8779.606249999999,44.907500000000006
221,2018-05-01,3274.667041666667,43507.004666666675,13393.783666666668,0.0,71.18841394927536,29.266255792064754,29.83076551616348,54.7230385193594,0.0,13393.783666666668,37004.67341666667,6502.33125,57.169999999999995
221,2018-05-02,3155.9992500000003,39412.697583333334,11548.063125,0.0,68.60867934782608,29.13226177616226,28.39182378875732,54.87422258957923,0.0,11548.063125,35827.728833333334,3584.96875,70.86500000000001
221,2018-05-03,3092.0449583333325,36479.406375000006,9238.491208333333,0.0,67.21836865942028,28.80595607577793,24.539945284852735,52.57198039415514,0.0,9238.491208333333,35499.325125,980.0812500000001,67.60249999999999
221,2018-05-04,3191.4167083333327,38087.07695833334,9856.173208333334,0.0,69.37862409420289,28.981301088353835,25.07557995295801,52.78723485002919,0.0,9856.173208333334,36418.51445833334,1668.5625,65.59249999999999
221,2018-05-05,3302.1557500000004,41905.459416666665,11828.959875,0.0,71.78599456521741,29.22065190717983,27.35245140148228,53.412999061894126,0.0,11828.959875,37373.54066666667,4531.91875,61.04749999999999
221,2018-05-06,3377.3171249999996,41309.909458333335,11159.553708333333,0.0,73.41993749999999,29.330371071495385,26.176578881427048,53.214555617262725,0.0,11159.553708333333,38081.221958333335,3228.6875,62.20250000000001
221,2018-05-07,3394.039375,43913.85129166667,12727.098583333332,0.0,73.78346467391303,29.41918747962845,28.083302886967083,53.64395564546379,0.0,12727.098583333332,38154.23879166667,5759.6125,56.1275
221,2018-05-08,3221.7019583333336,42317.17058333333,12081.687625,0.0,70.03699909420291,28.721822508471273,27.665038779182044,52.84327651785541,0.0,12081.687625,37096.24558333333,5220.925,58.2275
221,2018-05-09,3270.7617916666663,40962.57187499999,11255.506374999999,0.0,71.10351721014493,28.694239637728437,26.62552160706486,53.032474477082204,0.0,11255.506374999999,37697.34687499999,3265.225,67.37749999999998
221,2018-05-10,3511.261625000001,41948.86908333333,11388.089791666667,0.0,76.33177445652176,29.372681459410572,26.30576454024947,53.987895828743994,0.0,11388.089791666667,39534.49408333333,2414.375,65.165
221,2018-05-11,3404.454624999999,45521.77083333334,13867.67525,0.0,74.0098831521739,29.826191577305476,29.51921590460565,54.25268264684239,0.0,13867.67525,37749.077083333344,7772.693749999999,48.50000000000001
221,2018-05-12,3294.736666666667,42815.66495833334,12719.088708333335,0.0,71.62471014492753,30.04245903096748,28.785488612128447,54.23471627295176,0.0,12719.088708333335,36269.52120833334,6546.14375,47.07500000000001
221,2018-05-13,3344.092374999999,43700.63583333334,12961.119125,0.0,72.69766032608693,29.419395154586585,28.73922477062356,54.046599786015726,0.0,12961.119125,37592.49208333334,6108.14375,54.335
221,2018-05-14,3503.704041666666,40671.00133333335,10163.46525,0.0,76.16747916666665,29.445731934773782,24.214596931072208,52.70503586013954,0.0,10163.46525,39351.53258333335,1319.46875,63.410000000000004
221,2018-05-15,3654.2999999999997,42321.25920833334,10758.552375000001,0.0,79.44130434782608,29.589272281121232,24.63290092675561,53.18921881526917,0.0,10758.552375000001,40843.834208333334,1477.425,61.16
221,2018-05-16,3544.261291666667,41710.43441666666,10349.727291666666,0.0,77.04915851449276,29.337004861642647,24.043876922973418,52.14590151977345,0.0,10349.727291666666,39954.578166666666,1755.85625,61.6775
221,2018-05-17,3538.4131250000005,41587.04770833333,10442.550458333333,0.0,76.92202445652174,29.09004570920241,24.33149502481712,52.470389944089014,0.0,10442.550458333333,40227.285208333335,1359.7625,65.0
221,2018-05-18,3415.5632499999997,40536.852,10000.444958333333,0.0,74.251375,28.91960059906537,23.905047293252732,51.7706796983268,0.0,10000.444958333333,39059.49575,1477.35625,59.62250000000001
221,2018-05-19,3386.194708333333,41359.33304166667,11141.997916666667,0.0,73.61292844202897,29.5475210787016,26.10416758485053,53.18082131073824,0.0,11141.997916666667,37900.72054166667,3458.6124999999997,55.714999999999996
221,2018-05-20,3586.21125,41514.71833333334,10489.499833333333,0.0,77.96111413043477,29.66965848118253,24.48347100162461,53.05216346013927,0.0,10489.499833333333,39974.21208333334,1540.5062500000001,61.08499999999999
221,2018-05-21,3514.8362500000003,42588.65091666667,11623.096749999999,0.0,76.40948369565218,29.414381096909416,26.445286260094363,53.739325066190894,0.0,11623.096749999999,39518.638416666676,3070.0125000000003,59.99000000000001
221,2018-05-22,3624.370666666667,43669.97266666667,12009.714,0.0,78.79066666666668,29.681024096151702,26.648333069199825,54.09605325873409,0.0,12009.714,40384.09141666667,3285.88125,59.9075
221,2018-05-23,3588.70125,44626.706750000005,12900.533624999998,0.0,78.01524456521739,29.416558337714683,28.011291867259214,54.60623450285884,0.0,12900.533624999998,40346.144250000005,4280.5625,64.175
221,2018-05-24,3491.4907499999995,44154.05633333334,12933.662666666665,0.0,75.90197282608695,29.16381113405903,28.383844891704346,54.53536146158222,0.0,12933.662666666665,39593.43758333334,4560.618750000001,65.135
221,2018-05-25,3420.66,43189.39604166666,12698.374833333333,0.0,74.36217391304348,28.680934718086704,28.489925547037025,54.68317441177744,0.0,12698.374833333333,39443.29604166666,3746.1,71.99000000000001
221,2018-05-26,3410.537458333333,41895.77304166666,12182.534749999999,0.0,74.14211865942029,28.84049139333078,28.176545931628706,55.098662884902105,0.0,12182.534749999999,39109.00429166666,2786.7687499999997,72.4475
221,2018-05-27,3587.6262083333336,43900.222,12570.014458333333,0.0,77.99187409420291,29.199047891170366,27.745296067414998,54.77224758075282,0.0,12570.014458333333,40634.51575,3265.7062499999997,65.93750000000001
221,2018-05-28,3445.9285416666676,42174.004,11747.852916666665,0.0,74.9114900362319,28.754212898360827,26.991931825165892,54.01396503080475,0.0,11747.852916666665,39633.404,2540.6,69.305
221,2018-05-29,3436.5726249999993,42231.252375000004,11932.001791666667,0.0,74.70810054347825,28.558494082140935,27.37786968124949,54.29000492201287,0.0,11932.001791666667,39796.67737500001,2434.5750000000003,72.40249999999999
221,2018-05-30,3146.817375,38771.79354166666,10511.668041666666,0.0,68.40907336956522,27.997746995054346,26.270966380830412,53.1128036419052,0.0,10511.668041666666,37171.06854166666,1600.7250000000001,75.2975
221,2018-05-31,3304.7170416666663,40220.464041666666,10441.165333333332,0.0,71.84167481884057,27.98453109036869,25.154877025418333,52.32826528027241,0.0,10441.165333333332,39054.657791666665,1165.8062499999999,73.62499999999999
221,2018-06-01,3401.131791666667,40541.39370833334,10410.106083333334,0.0,73.93764764492755,28.373979455309374,24.881512877490866,52.62629874732043,0.0,10410.106083333334,39642.38745833334,899.00625,73.91749999999999
221,2018-06-02,3583.8272916666665,43229.25324999999,11186.412708333335,0.0,77.90928894927535,29.050097239932306,25.07456498337135,52.491943628221605,0.0,11186.412708333335,40799.61574999999,2429.6375000000003,65.5475
221,2018-06-03,3578.251083333334,44575.06083333333,11967.399166666668,0.0,77.78806702898552,29.105978876329235,26.015257871038227,52.563480926080544,0.0,11967.399166666668,40657.92333333333,3917.1375000000003,60.60500000000001
221,2018-06-04,3575.1899583333343,44674.45995833334,12417.213916666668,0.0,77.72152083333336,29.594941593579733,26.933026250344987,53.39951946717294,0.0,12417.213916666668,39951.97245833334,4722.4875,59.824999999999996
221,2018-06-05,3437.3952083333334,41740.545249999996,11196.896541666667,0.0,74.72598278985507,30.017327880844963,25.993206093126904,53.22824125692118,0.0,11196.896541666667,37871.63275,3868.9125,55.714999999999996
221,2018-06-06,3070.9037083333333,36557.539875,8204.877166666667,0.0,66.75877626811594,29.223349439357804,21.74780468813216,49.528673746052064,0.0,8204.877166666667,34753.039875,1804.5,56.074999999999996
221,2018-06-07,1945.6001666666668,21216.920958333336,4526.590291666666,0.0,42.29565579710145,30.387416031330332,20.673267866678856,51.000154466215285,0.0,4526.590291666666,21174.658458333335,42.262499999999996,60.7775
221,2018-06-08,3492.1702083333334,40081.40370833333,9395.806875,0.0,75.91674365942029,29.389832776184104,22.71493307074443,51.52929927136888,0.0,9395.806875,39296.59120833333,784.8125,65.795
221,2018-06-09,3426.644291666667,40045.18170833333,9877.719500000001,0.0,74.49226721014493,29.317179049226045,23.901586197670348,52.200863608945916,0.0,9877.719500000001,38654.80045833333,1390.3812500000001,63.12500000000001
221,2018-06-10,3494.681166666666,39727.085750000006,9258.080916666668,0.0,75.97132971014491,29.489261992579713,22.581592560387794,51.67385138610246,0.0,9258.080916666668,39192.2545,534.8312500000001,65.78750000000001
221,2018-06-11,3484.2448750000003,39435.219625000005,9042.515041666667,0.0,75.74445380434783,29.348645486972014,22.219039380737755,51.43909222564255,0.0,9042.515041666667,39262.43212500001,172.7875,63.665
221,2018-06-12,3484.006791666667,40291.154,9842.852666666668,0.0,75.73927807971016,29.242872364876376,23.671816232457722,52.269171949155655,0.0,9842.852666666668,39401.754,889.4,68.47999999999999
221,2018-06-13,3517.40925,39814.10074999999,9235.991125,0.0,76.46541847826087,29.273678837177325,22.4784778123981,51.69594609339197,0.0,9235.991125,39737.65074999999,76.45,70.655
221,2018-06-14,3651.256166666666,43108.63754166666,11905.856791666667,0.0,79.375134057971,30.063356842052197,26.761882526467502,54.7732684728347,0.0,11905.856791666667,40166.26254166666,2942.375,61.879999999999995
221,2018-06-15,3568.3283749999996,44143.99145833333,12854.976458333333,0.0,77.57235597826086,29.73457977021016,28.217594570944122,54.95072426400726,0.0,12854.976458333333,39688.03520833333,4455.95625,63.93500000000001
221,2018-06-16,3417.0340833333335,42871.528624999984,12471.756875,0.0,74.28334963768116,29.05725050977268,28.188954579384678,54.54844029408852,0.0,12471.756875,38891.20362499999,3980.3250000000003,67.74499999999999
221,2018-06-17,3364.916541666666,40799.22370833333,11139.496249999998,0.0,73.15035960144927,28.651485165938844,26.45659532821252,53.732488969185056,0.0,11139.496249999998,38840.40495833333,1958.8187500000001,73.6175
221,2018-06-18,3319.6161666666667,39452.48658333333,10382.122291666667,0.0,72.16556884057971,28.546892255573457,25.499523326133687,53.32675995941343,0.0,10382.122291666667,38457.90533333333,994.5812500000001,79.80499999999999
221,2018-06-19,3610.072041666667,45625.192416666665,13391.827708333332,0.0,78.47982699275363,29.160150615151704,28.44169317303925,54.6095256370866,0.0,13391.827708333332,40943.286166666665,4681.90625,66.275
221,2018-06-20,3610.596833333333,46770.26391666666,14152.535291666667,0.0,78.49123550724637,29.255697159358284,29.321401761776666,54.852280761752645,0.0,14152.535291666667,40815.501416666666,5954.7625,63.0425
221,2018-06-21,3617.505416666667,46798.85575000002,14031.635625,0.0,78.64142210144928,29.200749069340485,29.053159378273495,54.61726166260109,0.0,14031.635625,40970.549500000016,5828.306250000001,63.410000000000004
221,2018-06-22,3518.090291666667,46169.76929166667,14089.789041666665,0.0,76.48022373188405,29.01457514136801,29.571073383440943,54.77138249789979,0.0,14089.789041666665,40100.27554166667,6069.493750000001,64.91000000000001
221,2018-06-23,3655.026916666667,45641.55670833333,13145.027125,0.0,79.45710688405798,29.50141927594401,27.90752617419882,54.39171782564928,0.0,13145.027125,40973.61295833333,4667.943749999999,63.455000000000005
221,2018-06-24,3626.7588333333333,46065.897291666675,13748.181875,0.0,78.84258333333334,29.519184719951618,28.91918413631256,54.956471335781565,0.0,13748.181875,40632.25354166667,5433.64375,63.68749999999999
221,2018-06-25,3637.7532499999998,47907.36295833333,14861.166958333333,0.0,79.08159239130434,29.191276846386504,30.058752330627847,55.17111428684868,0.0,14861.166958333333,41213.23795833333,6694.125,63.8825
221,2018-06-26,3494.063208333333,46282.97449999999,13940.502958333333,0.0,75.95789583333332,28.782616197282223,29.186195240564317,54.153179410319964,0.0,13940.502958333333,40147.36824999999,6135.60625,64.46
221,2018-06-27,3629.4071249999997,46035.09095833333,13847.686166666666,0.0,78.90015489130434,29.273596277968196,29.14798313582263,55.22171967279621,0.0,13847.686166666666,41003.05345833333,5032.037499999999,65.5475
221,2018-06-28,3480.2597083333335,42849.73716666666,11910.174583333333,0.0,75.65781974637682,28.874676710762483,26.93334337017364,53.794213819282014,0.0,11910.174583333333,39861.26841666666,2988.46875,70.46
221,2018-06-29,3303.3035833333324,41380.52941666667,11203.484416666666,0.0,71.81094746376809,28.201084062600206,26.234776848121054,52.635087472911565,0.0,11203.484416666666,38738.18566666667,2642.34375,75.06500000000001
221,2018-06-30,3315.099166666667,39292.96991666667,8384.249625,0.0,72.06737318840581,27.91311009031216,20.67614870973608,48.5783366409814,0.0,8384.249625,39277.59491666667,15.375,79.5875
221,2018-07-01,2439.598208333334,29459.564458333323,5897.936125,0.0,53.0347436594203,27.40268873587247,19.399656749077586,46.7869161292293,0.0,5897.936125,29442.97695833332,16.587500000000002,83.53250000000001
221,2018-07-02,2403.7588333333338,29657.015416666658,5705.844,0.0,52.25562681159421,26.820312830761043,18.642869240119218,45.44813030065304,0.0,5705.844,29640.37166666666,16.64375,80.6825
221,2018-07-03,3098.9479166666665,37329.30545833334,7944.235583333334,0.0,67.36843297101449,27.465697470901667,20.62160707924437,48.07657613727228,0.0,7944.235583333334,37314.72420833334,14.581249999999999,77.5475
221,2018-07-04,3124.285375,38025.32041666666,8168.135083333334,0.0,67.9192472826087,27.183425628915757,20.814708436761173,47.987509206793874,0.0,8168.135083333334,38010.45791666666,14.862499999999999,78.47
221,2018-07-05,3137.8510416666663,37668.14975,7601.758083333333,0.0,68.21415307971014,27.5616578203198,19.555100803412213,47.10465819089343,0.0,7601.758083333333,37651.61225,16.537499999999998,80.33749999999999
221,2018-07-06,3486.302166666667,40116.21620833333,9118.553541666666,0.0,75.78917753623189,28.752869796214448,22.02552616011172,50.76651152236479,0.0,9118.553541666666,40099.63495833333,16.58125,70.79
221,2018-07-07,3596.229333333333,41201.53008333333,9918.524333333333,0.0,78.17889855072464,29.17253636155565,23.326738525912802,52.19300560800186,0.0,9918.524333333333,40768.97383333333,432.55625000000003,65.21
221,2018-07-08,3585.4854999999993,41036.19479166666,9637.896125000001,0.0,77.94533695652173,28.922303248440613,22.75807169783794,51.65405507750375,0.0,9637.896125000001,40998.85104166666,37.34375,70.13749999999999
221,2018-07-09,3423.665708333334,39546.92466666667,9653.689791666666,0.0,74.42751539855074,28.644998658787994,23.653800269341833,52.28471524912403,0.0,9653.689791666666,39527.480916666675,19.443749999999998,75.01249999999999
221,2018-07-10,3382.071958333332,40593.447291666664,10800.159083333334,0.0,73.52330344202895,28.61305840188929,25.78068907129983,53.33461587458035,0.0,10800.159083333334,39090.853541666664,1502.59375,75.41000000000001
221,2018-07-11,3471.5475000000006,45586.23270833334,14359.927125,0.0,75.4684239130435,28.56910264209217,30.52381660026232,55.709051148634416,0.0,14359.927125,40186.770208333335,5399.462500000001,70.5425
221,2018-07-12,3545.0940833333334,44988.005,13274.909958333332,0.0,77.06726268115942,28.799919141892698,28.592698972417768,54.65349167320982,0.0,13274.909958333332,40709.24875,4278.756249999999,69.69500000000001
221,2018-07-13,3472.267333333333,44366.430291666664,13173.543208333334,0.0,75.48407246376811,28.405387984846975,28.771891640745036,54.6549301576234,0.0,13173.543208333334,40426.767791666665,3939.6625,74.19500000000001
221,2018-07-14,1943.98775,25418.569791666665,7583.475583333333,0.0,42.26060326086956,27.710199185372588,28.90929392898683,54.2022158940626,0.0,7583.475583333333,23201.201041666664,2217.36875,78.53000000000002
221,2018-07-15,1592.64425,22619.404958333336,6538.6054583333325,0.0,34.62270108695652,24.847110875745066,28.010719176442144,51.296681641858655,0.0,6538.6054583333325,21198.223708333335,1421.1812499999999,78.2975
221,2018-07-16,3024.8108750000006,41000.592791666655,12165.019999999999,0.0,65.75675815217392,26.16741088232529,28.750340604624725,53.14892789743385,0.0,12165.019999999999,38229.099041666654,2771.49375,77.99750000000002
221,2018-07-17,3149.192875,41653.55095833333,12159.831041666666,0.0,68.46071467391305,26.67683797855096,28.287581121007797,53.291254684628576,0.0,12159.831041666666,39041.05095833333,2612.5,74.18749999999999
221,2018-07-18,2998.9012499999994,41324.022375,11919.099875,0.0,65.1935054347826,26.24841569576598,27.948671786943724,51.94894403602982,0.0,11919.099875,37784.672375,3539.35,67.4525
221,2018-07-19,3248.188291666667,44761.01579166667,13402.558583333333,0.0,70.61278894927537,26.544237157514544,29.0140318349631,53.01329200620787,0.0,13402.558583333333,40469.472041666675,4291.54375,66.87499999999999
221,2018-07-20,3118.5174583333337,44179.401541666666,13423.1325,0.0,67.79385778985508,25.911187118182582,29.441121616240473,52.78564126793414,0.0,13423.1325,39803.151541666666,4376.25,73.205
221,2018-07-21,3162.8889166666672,44184.81516666666,13267.501041666668,0.0,68.75845471014495,26.191946906988917,29.096207853390442,52.76998133274646,0.0,13267.501041666668,39936.75266666666,4248.0625,72.6575
221,2018-07-22,3046.0498333333326,41835.286583333334,12180.963958333334,0.0,66.21847463768114,26.33951644696218,28.213645975715817,52.29333349054579,0.0,12180.963958333334,38245.98033333333,3589.30625,73.58749999999999
221,2018-07-23,3066.0058749999994,39690.94574999999,9799.134875,0.0,66.65230163043478,26.475132825609865,23.923052354047645,49.469947550788746,0.0,9799.134875,38299.35199999999,1391.59375,75.4925
221,2018-07-24,-64.226375,286.95870833333333,47.23554166666667,0.0,-1.396225543478261,-78.00786219234905,15.950334448412193,15.950334448412193,0.0,47.23554166666667,272.28995833333335,14.668750000000001,74.33
221,2018-07-25,702.928,8581.358291666666,1720.3569583333335,0.0,15.28104347826087,27.14699318397874,19.425975467582788,46.51612479104491,0.0,1720.3569583333335,8563.389541666666,17.96875,72.1025
221,2018-07-26,3307.1877499999996,41768.42241666666,10591.886291666668,0.0,71.8953858695652,27.047914766727775,24.572284791115187,50.75817660349349,0.0,10591.886291666668,40437.253666666664,1331.16875,74.49500000000002
221,2018-07-27,3333.9512083333325,43090.02025,12401.635625,0.0,72.4772001811594,27.237206957494646,27.888334036962377,53.47649844907949,0.0,12401.635625,40481.189,2608.8312499999997,72.6575
221,2018-07-28,3401.1784583333338,44264.76870833333,12983.133500000002,0.0,73.93866213768116,27.483597492008748,28.421148656506674,53.832502958984605,0.0,12983.133500000002,40927.23745833333,3337.53125,70.1075
221,2018-07-29,3442.134791666667,45726.318166666664,13804.993499999999,0.0,74.82901721014493,27.620906336739555,29.254338031960675,54.149687675658384,0.0,13804.993499999999,41214.16816666666,4512.150000000001,69.56750000000001
221,2018-07-30,3430.48075,45512.78783333333,13615.174958333335,0.0,74.57566847826087,27.37924702496603,28.987455215763763,53.914921590762496,0.0,13615.174958333335,41437.16908333333,4075.61875,69.67999999999999
221,2018-07-31,3357.3636249999995,44112.05499999999,13144.146166666666,0.0,72.98616576086955,27.380124030067734,28.873231462225142,54.044069867999866,0.0,13144.146166666666,40552.67999999999,3559.375,72.6575
221,2018-08-01,3258.466541666666,42663.29975,12682.591208333333,0.0,70.83622916666666,27.072677421958296,28.80539629664832,54.06435334852024,0.0,12682.591208333333,39805.093499999995,2858.2062499999997,76.00999999999999
221,2018-08-02,3124.0430416666672,41278.925500000005,12172.764291666666,0.0,67.91397916666668,26.93961036818247,28.574663931383366,53.60376291150556,0.0,12172.764291666666,38351.49425,2927.43125,74.465
221,2018-08-03,3049.180291666667,41676.31475,12613.625541666666,0.0,66.28652807971015,26.769880144254586,29.327222052021863,53.523601459069134,0.0,12613.625541666666,37669.795999999995,4006.5187499999997,73.4225
221,2018-08-04,3121.536124999999,40974.97245833334,11853.641291666667,0.0,67.85948097826086,27.12407381816489,28.031956664797754,53.22648810925639,0.0,11853.641291666667,38060.109958333334,2914.8624999999997,75.365
221,2018-08-05,3265.477333333333,42141.90529166666,12421.944958333333,0.0,70.98863768115942,27.341746059076172,28.56246837244505,54.188956709174285,0.0,12421.944958333333,39498.174041666665,2643.7312500000003,77.2475
221,2018-08-06,3201.9784583333335,40504.150625,11418.081916666668,0.0,69.60822735507247,27.16776901857085,27.31580021865248,53.460006854645705,0.0,11418.081916666668,38978.131875,1526.01875,77.62999999999998
221,2018-08-07,3234.6430416666667,40131.79008333333,10665.143750000001,0.0,70.31832699275363,27.38420249539846,25.7512600279172,52.4072256878793,0.0,10665.143750000001,39064.55258333333,1067.2375,73.34749999999998
221,2018-08-08,3265.9749583333337,41730.079249999995,11977.397583333333,0.0,70.99945561594203,27.515235691887106,27.81208571562135,53.69542063688375,0.0,11977.397583333333,39255.110499999995,2474.96875,72.16999999999997
221,2018-08-09,3244.2022500000007,40223.13529166666,10939.525625,0.0,70.52613586956524,27.287221191007276,26.35377737522347,53.02780474219296,0.0,10939.525625,39319.24779166666,903.8874999999999,73.25750000000001
221,2018-08-10,3243.162208333333,43041.083333333336,12803.752583333333,0.0,70.50352626811593,27.157843747935846,28.825336256686544,53.74499368566826,0.0,12803.752583333333,39493.895833333336,3547.1875,71.6675
221,2018-08-11,3353.006791666667,44596.894125,13644.958375,0.0,72.89145199275364,27.62370139720946,29.647488126515082,54.51237055437249,0.0,13644.958375,40142.937874999996,4453.95625,67.1675
221,2018-08-12,3271.9405,42887.91220833334,12697.988958333333,0.0,71.12914130434783,27.339700048092997,28.689325810108535,53.91989704027916,0.0,12697.988958333333,39579.312208333344,3308.6,71.33
221,2018-08-13,3231.105041666666,42552.37020833334,12623.521333333332,0.0,70.24141394927534,27.207183108874567,28.745976441166555,53.85812733110424,0.0,12623.521333333332,39275.71395833334,3276.65625,70.6925
221,2018-08-14,3211.4275833333336,42290.74220833333,12354.826083333333,0.0,69.81364311594203,27.230037418067127,28.308159364829926,53.42178506354094,0.0,12354.826083333333,39003.76095833333,3286.9812500000003,70.265
221,2018-08-15,3082.315916666667,41951.98395833333,12646.532625,0.0,67.0068677536232,26.439421345277804,29.21051860302822,53.50911771772431,0.0,12646.532625,38555.09645833333,3396.8875000000003,75.92
221,2018-08-16,3000.803875,41617.103500000005,12657.658000000001,0.0,65.23486684782608,25.897372317387855,29.471470739476512,53.31784481408489,0.0,12657.658000000001,38321.14725,3295.9562499999997,77.0825
221,2018-08-17,3006.050166666668,41055.12862499999,12111.338416666666,0.0,65.3489166666667,25.955661491591993,28.585449449205534,52.80050100023455,0.0,12111.338416666666,38301.93487499999,2753.19375,74.50250000000001
221,2018-08-18,3110.0535416666667,41824.33595833333,12531.13675,0.0,67.60985960144927,26.538220597967488,29.032318366636684,53.62440625839999,0.0,12531.13675,38757.22345833333,3067.1124999999997,67.89500000000001
221,2018-08-19,3148.247291666667,43593.46691666667,13513.510499999999,0.0,68.44015851449277,26.532175645673455,30.037727771539913,53.92156046563531,0.0,13513.510499999999,39242.12941666667,4351.337500000001,66.995
221,2018-08-20,3127.1883749999997,43189.50266666666,13261.253791666668,0.0,67.98235597826087,26.310843240816574,29.75272075458648,53.69869057714399,0.0,13261.253791666668,39307.54016666666,3881.9625,69.215
221,2018-08-21,3104.7817083333334,42814.79795833333,13141.032625,0.0,67.4952545289855,26.357524456019604,29.74102261920547,53.72348451732469,0.0,13141.032625,38956.779208333326,3858.0187499999997,70.115
221,2018-08-22,3085.8485,42226.643,13123.775583333334,0.0,67.08366304347825,26.6237064860328,30.115670823170948,54.2838891166224,0.0,13123.775583333334,38332.1055,3894.5375,69.515
221,2018-08-23,3203.9225,43480.785208333335,13337.349958333332,0.0,69.65048913043478,26.819012771912394,29.722988343914103,54.09218513306692,0.0,13337.349958333332,39508.97895833333,3971.80625,65.075
221,2018-08-24,3088.5378333333333,43628.213625,13755.244208333332,0.0,67.1421268115942,26.064434145187786,30.550700797974596,53.962893261345855,0.0,13755.244208333332,39188.732375,4439.48125,70.3775
221,2018-08-25,3064.3559166666673,43651.90520833333,13936.6305,0.0,66.6164329710145,26.027443296286666,30.93676405222878,54.15304194750975,0.0,13936.6305,38937.16145833333,4714.743750000001,70.10749999999999
221,2018-08-26,2997.3149166666662,41754.61625000001,12979.317708333334,0.0,65.15901992753622,25.969570811618087,30.12088093255807,53.86108618328278,0.0,12979.317708333334,38170.17875000001,3584.4375,73.505
221,2018-08-27,2917.367291666667,40517.862,12222.912624999999,0.0,63.421028079710155,25.501824812459716,29.23132415615695,53.04361506392689,0.0,12222.912624999999,37833.49325,2684.36875,75.71
221,2018-08-28,2730.8224583333335,38780.88916666667,11726.651458333334,0.0,59.36570561594203,24.50880827342061,29.30060295940042,52.58860843177252,0.0,11726.651458333334,36849.182916666665,1931.70625,82.46749999999999
221,2018-08-29,2752.0429166666668,38531.434666666675,11430.448666666665,0.0,59.82701992753623,24.63300748225845,28.74540293059111,52.36631231225698,0.0,11430.448666666665,36948.29091666667,1583.14375,79.92695652173913
221,2018-08-30,2977.5395416666665,41564.34966666666,12545.530874999999,0.0,64.72912047101448,25.45021643532995,29.247473527648697,52.93900519049115,0.0,12545.530874999999,38692.13091666666,2872.21875,68.56249999999999
221,2018-08-31,3062.0247083333325,43402.292083333334,13191.419041666666,0.0,66.5657545289855,25.6955816002008,29.450939521281988,52.782974375061556,0.0,13191.419041666666,39410.035833333335,3992.25625,64.78250000000001
221,2018-09-01,2939.489208333333,42628.23195833332,13265.82225,0.0,63.901939311594205,25.16002133113843,30.154848873354933,52.95990475673644,0.0,13265.82225,38638.250708333326,3989.9812500000003,72.4475
221,2018-09-02,2806.2445416666665,40485.120125,12348.739708333334,0.0,61.0053161231884,24.673893855399708,29.556125840223363,52.479929091831245,0.0,12348.739708333334,37613.557625,2871.5625,77.0975
221,2018-09-03,2794.772375,39659.12079166667,11761.236333333334,0.0,60.75592119565217,24.515115322261323,28.736256899119184,52.04183878663805,0.0,11761.236333333334,37702.40829166667,1956.7124999999999,76.9475
221,2018-09-04,2798.315124999999,40346.63124999999,12094.510291666666,0.0,60.832937499999986,24.463669741077194,29.047001828018214,51.98449391519667,0.0,12094.510291666666,37829.587499999994,2517.0437500000003,75.83000000000001
221,2018-09-05,2729.9453333333336,39464.17833333333,11833.355375,0.0,59.34663768115943,24.11168791490841,29.055285352926987,51.93272806349742,0.0,11833.355375,37444.05958333333,2020.1187499999999,79.955
221,2018-09-06,2797.101541666667,40288.67229166666,12256.454708333333,0.0,60.806555253623195,24.506125177427077,29.478284901323782,52.43881275489161,0.0,12256.454708333333,37747.67229166666,2541.0,75.515
221,2018-09-07,2820.7829999999994,41636.65224999999,12790.980041666668,0.0,61.321369565217374,24.681627606286597,29.767908406927603,52.17319303152765,0.0,12790.980041666668,37796.577249999995,3840.0750000000003,65.88499999999999
221,2018-09-08,3155.258,43316.316625,12348.540583333333,0.0,68.5925652173913,25.890789473130948,27.62386332087903,51.71403793649478,0.0,12348.540583333333,40303.816625,3012.5,57.995
221,2018-09-09,3261.833375,46114.924000000006,14239.772833333334,0.0,70.90942119565217,26.391240913192842,29.92139700732041,53.31390927251649,0.0,14239.772833333334,40875.07400000001,5239.849999999999,52.26499999999999
221,2018-09-10,3279.3490416666664,46345.75616666666,14916.769708333333,0.0,71.29019655797102,26.793675774619665,31.187826910238737,54.588818601082714,0.0,14916.769708333333,40477.33741666666,5868.41875,53.4275
221,2018-09-11,3106.036833333334,44348.36449999999,13951.056125000001,0.0,67.52253985507248,26.020336552961325,30.482443692829087,53.64495179285461,0.0,13951.056125000001,39477.55824999999,4870.806250000001,62.202500000000015
221,2018-09-12,3019.6776250000003,44132.471333333335,14223.588583333332,0.0,65.64516576086957,25.605881437267204,31.2299462515334,53.8586107879631,0.0,14223.588583333332,39001.152583333336,5131.318749999999,66.56000000000002
221,2018-09-13,2912.0370833333327,42375.51275,13377.585416666667,0.0,63.30515398550723,25.086057169698993,30.590253014784974,53.317065355392366,0.0,13377.585416666667,38390.26275,3985.25,71.2025
221,2018-09-14,2875.4668749999996,40955.47524999999,12046.0385,0.0,62.510149456521724,24.91514098184633,28.500506599191745,51.72001336178171,0.0,12046.0385,38168.19399999999,2787.28125,72.6275
