ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2018-09-15,1203.3460416666665,15970.975708333335,3386.9995833333337,0.0,26.159696557971014,24.947754057046623,20.549629530316093,45.46777263112057,0.0,3386.9995833333337,15952.019458333336,18.95625,73.78999999999999
221,2018-09-16,3442.558041666667,41857.08545833334,11475.262958333333,0.0,74.83821829710145,28.62382685384446,26.565253479406834,53.76525181193964,0.0,11475.262958333333,39774.99795833334,2082.0875,74.465
221,2018-09-17,3487.0222083333324,43719.55841666667,12666.221041666666,0.0,75.80483061594201,28.81031455604776,28.073179249990144,54.45079500495639,0.0,12666.221041666666,40027.945916666664,3691.6124999999997,72.00500000000001
221,2018-09-18,3483.4522500000003,42812.54075000001,12345.871375,0.0,75.72722282608696,29.30193704975895,27.94287245833625,54.85174183647028,0.0,12345.871375,39316.07200000001,3496.46875,70.88000000000001
221,2018-09-19,3640.0857500000006,44466.532,12819.939124999999,0.0,79.1322989130435,29.820622815499537,27.93656503896444,55.00947543608701,0.0,12819.939124999999,40369.325749999996,4097.20625,64.385
221,2018-09-20,3663.418875000001,46458.11195833333,14213.496666666666,0.0,79.6395407608696,29.898280203878947,29.645561361184058,55.72400165510191,0.0,14213.496666666666,40522.56820833333,5935.54375,60.597500000000004
221,2018-09-21,3506.03725,43435.57137500001,12200.201541666667,0.0,76.21820108695653,28.854200706166527,27.21709498559405,53.91195071680481,0.0,12200.201541666667,40185.00887500001,3250.5625,72.425
221,2018-09-22,3607.242666666667,46872.63795833333,14257.532041666665,0.0,78.41831884057972,29.54725847849648,29.47441967561503,54.92587111289764,0.0,14257.532041666665,40375.20670833333,6497.431250000001,56.6675
221,2018-09-23,3491.2969583333343,46745.73954166666,13767.465416666666,0.0,75.89775996376814,28.964617367404692,28.53857355774811,53.23882339741897,0.0,13767.465416666666,39863.514541666664,6882.224999999999,53.434999999999995
221,2018-09-24,3611.3329166666663,46697.285,13227.881,0.0,78.50723731884057,28.866679498767116,27.44852114483063,53.0245130716643,0.0,13227.881,41373.97875,5323.306250000001,56.585
221,2018-09-25,3686.477624999999,48284.22683333333,14392.099541666668,0.0,80.14081793478258,29.033518854439965,28.88279217424331,54.13288108955088,0.0,14392.099541666668,41992.18933333333,6292.037499999999,57.7175
221,2018-09-26,2852.923583333333,37830.22183333334,10499.567125,0.0,62.02007789855072,27.56228444666172,26.893839525855405,51.83449379100438,0.0,10499.567125,34231.94058333334,3598.28125,67.02499999999999
221,2018-09-27,3438.177,44864.879166666666,12868.425125,0.0,74.74297826086958,28.8994953434814,27.793241445205734,53.137425818303306,0.0,12868.425125,39345.45416666666,5519.425,55.29500000000001
221,2018-09-28,3702.2107916666664,47430.52366666667,14022.244250000002,0.0,80.48284329710145,29.344778432944523,28.647050313364318,54.46131827058823,0.0,14022.244250000002,41724.09241666667,5706.431250000001,59.21750000000001
221,2018-09-29,3652.4705833333333,47125.54529166667,14055.286833333334,0.0,79.40153442028985,29.435969653442957,28.900384921798413,54.53264667342912,0.0,14055.286833333334,41035.995291666666,6089.55,55.25
221,2018-09-30,3526.0136249999996,45923.94233333334,13052.177791666667,0.0,76.65247010869565,29.332326695708815,27.54001171905529,52.93227510291527,0.0,13052.177791666667,39755.21108333334,6168.73125,52.75249999999999
221,2018-10-01,3732.56825,48211.337833333324,14369.626833333334,0.0,81.14278804347825,29.626369251172758,28.88129148620479,54.4857246331363,0.0,14369.626833333334,41666.394083333325,6544.943749999999,53.974999999999994
221,2018-10-02,3573.6252500000005,46968.829333333335,14012.512999999999,0.0,77.68750543478261,28.819561380941078,28.908569077816093,54.071189319729285,0.0,14012.512999999999,41008.91058333334,5959.91875,59.449999999999996
221,2018-10-03,3662.952916666667,47303.456458333334,13958.257375000001,0.0,79.62941123188406,29.389503672143153,28.592927886238456,54.20207125979266,0.0,13958.257375000001,41218.831458333334,6084.625,54.949999999999996
221,2018-10-04,3382.6119999999996,45267.37733333333,13485.479541666668,0.0,73.53504347826086,28.378617564108005,28.866980830478944,53.57986552267043,0.0,13485.479541666668,39420.08358333333,5847.29375,60.70250000000001
221,2018-10-05,3580.734041666667,48769.67816666666,15884.535833333333,0.0,77.84204438405798,29.697858564057604,31.56057752516297,55.84225948160988,0.0,15884.535833333333,39875.25941666666,8894.418749999999,50.389999999999986
221,2018-10-06,3518.543333333333,46109.11379166667,14209.018458333334,0.0,76.49007246376812,29.22430535227943,29.86053646770255,55.09724545665331,0.0,14209.018458333334,39817.62004166667,6291.493750000001,62.2925
221,2018-10-07,3684.0978333333346,46179.97475,13694.385958333332,0.0,80.08908333333335,29.61814826621394,28.734865940121185,55.118465967074115,0.0,13694.385958333332,41136.73725,5043.2375,59.9675
221,2018-10-08,3599.063291666666,46308.22866666666,14051.040833333333,0.0,78.2405063405797,29.382491343209967,29.40157729354776,55.10481933495427,0.0,14051.040833333333,40509.55366666666,5798.675,63.40250000000001
221,2018-10-09,3387.9885,44033.3365,13335.489875,0.0,73.65192391304348,28.33238933213543,29.345916844126712,54.791764596291415,0.0,13335.489875,39547.161499999995,4486.175,75.05750000000002
221,2018-10-10,3377.719458333333,44136.00579166666,13222.657625,0.0,73.42868387681159,28.05829878877457,29.02993260849685,54.339640846745304,0.0,13222.657625,39812.44329166666,4323.5625,73.50500000000001
221,2018-10-11,3473.772166666666,45549.52491666666,13540.391666666668,0.0,75.51678623188405,28.18463145649203,28.804986626595273,54.02667006335058,0.0,13540.391666666668,40761.06866666666,4788.45625,67.265
221,2018-10-12,3495.012791666666,45215.017000000014,13060.134083333332,0.0,75.97853894927536,29.51652738570894,27.988861942483652,53.55250012652948,0.0,13060.134083333332,39159.767000000014,6055.25,49.41499999999999
221,2018-10-13,1997.6125,30883.232749999996,10226.286958333332,0.0,43.426358695652176,27.636398551884106,32.08599588423167,53.47768524874865,0.0,10226.286958333332,23904.870249999996,6978.3625,44.55500000000001
221,2018-10-14,3487.4760416666672,44164.71429166667,12304.295875000002,0.0,75.81469655797103,29.417309183601535,26.996138233789303,53.11128064584805,0.0,12304.295875000002,39207.11429166667,4957.599999999999,47.39749999999999
221,2018-10-15,3553.4004999999997,43355.108791666666,11542.773958333333,0.0,77.24783695652174,29.28037562051963,25.7982480000303,52.90393816507408,0.0,11542.773958333333,40135.077541666666,3220.03125,51.19249999999999
221,2018-10-16,3303.6580833333333,43358.50008333333,12403.313458333332,0.0,71.81865398550724,29.293939651254963,27.719396585003565,52.918055844759536,0.0,12403.313458333332,37297.00008333333,6061.5,44.495000000000005
221,2018-10-17,3339.4155833333334,41239.609583333324,10207.862083333333,0.0,72.59599094202899,29.153267925229205,23.98504575570397,50.76516554442726,0.0,10207.862083333333,37882.603333333325,3357.00625,44.8175
221,2018-10-18,2541.584083333333,38940.43645833333,11140.183583333333,0.0,55.25182789855072,26.421661884995483,27.721187834625894,49.30659564335853,0.0,11140.183583333333,31812.73020833333,7127.70625,38.23999999999999
221,2018-10-19,3311.1500416666663,43600.007874999996,12732.871416666667,0.0,71.98152264492754,28.941203438422257,28.29828318768489,53.41419122018277,0.0,12732.871416666667,37837.189125,5762.818749999999,49.535000000000004
221,2018-10-20,3309.697208333333,41753.82212499999,11323.180416666668,0.0,71.94993931159419,29.2040387372724,26.278011182569376,52.492936081360256,0.0,11323.180416666668,37480.20337499999,4273.618750000001,50.94499999999999
221,2018-10-21,3165.0791249999997,43192.13375,12857.38525,0.0,68.8060679347826,29.315466850222847,28.844851031692542,53.0794871529308,0.0,12857.38525,35706.25875,7485.875,37.40000000000001
221,2018-10-22,-24.633916666666664,11.875,0.0,0.0,-0.5355199275362319,0.0,0.0,0.0,0.0,0.0,0.0,11.875,40.602499999999985
221,2018-10-23,-5.3260000000000005,12.56875,0.0,0.0,-0.11578260869565218,0.0,0.0,0.0,0.0,0.0,0.0,12.56875,43.28
221,2018-10-24,-59.51220833333334,11.09375,0.0,0.0,-1.29374365942029,0.0,0.0,0.0,0.0,0.0,0.0,11.09375,39.987500000000004
221,2018-10-25,1077.2700833333333,16473.14479166667,4937.209666666667,0.0,23.418914855072465,27.033290037533327,29.041922198589592,50.6693402242294,0.0,4937.209666666667,13178.99479166667,3294.15,36.61250000000001
221,2018-10-26,3411.246124999999,49176.898,15739.861458333333,0.0,74.15752445652171,29.21836280564594,31.014163883812053,53.954961610175424,0.0,15739.861458333333,38611.24175,10565.65625,36.73250000000001
221,2018-10-27,3305.2244583333327,46564.47312499999,14392.060541666666,0.0,71.85270561594201,29.207719373647624,29.949431750419304,53.424283352530935,0.0,14392.060541666666,37424.83562499999,9139.637499999999,38.074999999999996
221,2018-10-28,3318.6827499999995,45950.199250000005,13893.788333333332,0.0,72.14527717391303,29.064257144269217,29.299052911537633,53.18458553227615,0.0,13893.788333333332,37762.705500000004,8187.493750000001,40.01000000000002
221,2018-10-29,3469.0722916666673,47098.27620833333,13389.246458333333,0.0,75.41461503623191,28.865582383181877,27.54681714491544,51.9061241448681,0.0,13389.246458333333,39745.65120833333,7352.625,41.9225
221,2018-10-30,3458.6952499999993,47581.64029166667,14293.833625,0.0,75.18902717391303,29.09389114024796,29.109156163619982,53.148880260221134,0.0,14293.833625,39315.79654166667,8265.84375,39.650000000000006
221,2018-10-31,3651.1164166666663,47039.604083333325,13042.4465,0.0,79.37209601449274,29.081121829793606,26.866785553455298,52.53635675040277,0.0,13042.4465,41521.316583333326,5518.287499999999,48.10999999999999
221,2018-11-01,3676.227083333333,46273.17308333333,11829.9115,0.0,79.91798007246376,29.052479025041965,24.7726528676039,51.04686124346832,0.0,11829.9115,41848.09808333333,4425.075,47.0825
221,2018-11-02,3708.479708333333,45942.372041666655,11897.413041666667,0.0,80.61912409420289,29.392386279132705,25.093395262463474,51.788958213020166,0.0,11897.413041666667,41727.04704166666,4215.325,48.8675
221,2018-11-03,3369.033208333334,45284.35954166666,12818.737125,0.0,73.23985235507249,29.024891298585516,27.42946357150271,52.033913091230275,0.0,12818.737125,38387.62829166666,6896.73125,41.915
221,2018-11-04,3254.8895833333336,46107.86929166666,13919.935958333333,0.0,70.75846920289855,28.791941055644276,29.253813382312423,52.60009920054949,0.0,13919.935958333333,37387.11095833333,8720.758333333333,41.037499999999994
221,2018-11-05,3361.7467916666665,45764.48245833334,13723.862083333333,0.0,73.08145199275361,29.29288131819323,29.05815876827578,53.351823558044345,0.0,13723.862083333333,37954.16995833334,7810.3125,42.97249999999999
221,2018-11-06,3390.7377083333336,43618.28695833332,11365.577875,0.0,73.71168931159421,28.676660029068824,25.24894401777069,50.95776627737927,0.0,11365.577875,39104.093208333325,4514.193749999999,49.625
221,2018-11-07,3421.9017916666667,44550.79412500001,13114.913791666666,0.0,74.38916938405796,29.609535821554207,28.52530476217771,53.927349837826924,0.0,13114.913791666666,38220.16283333334,6330.6312916666675,49.3775
221,2018-11-08,3060.6078749999997,44072.14070833334,13793.678875,0.0,66.53495380434782,28.606219173673093,30.32747601389939,53.29425739569149,0.0,13793.678875,35383.74695833334,8688.393750000001,41.5775
221,2018-11-09,3366.7138333333332,45450.74445833334,13060.202416666667,0.0,73.1894311594203,29.43259791891137,27.843845135413346,52.34134665662884,0.0,13060.202416666667,37829.81320833334,7620.931250000001,35.345
221,2018-11-10,3297.2803333333336,46757.37004166667,14797.892875,0.0,71.6800072463768,29.820527543462866,30.666916190429976,53.98873343441623,0.0,14797.892875,36567.65754166667,10189.7125,34.46750000000001
221,2018-11-11,3289.1012916666664,48428.922875000004,16257.720125,0.0,71.50220199275363,29.904745844126552,32.529331310854225,54.990328289087955,0.0,16257.720125,36374.22287500001,12054.699999999999,32.3675
221,2018-11-12,3437.6676249999996,48584.95520833333,15515.543625,0.0,74.73190489130434,29.692110988894747,30.94464414472549,54.34479560318001,0.0,15515.543625,38289.473958333336,10295.481249999999,37.11499999999999
221,2018-11-13,3403.423166666667,45398.49404166666,13139.352916666665,0.0,73.98746014492754,29.937877461775713,28.044831419112025,52.837946429916805,0.0,13139.352916666665,37596.85654166666,7801.6375,34.46
221,2018-11-14,3394.056124999999,49520.11283333334,16640.026208333333,0.0,73.7838288043478,30.249603666736412,32.560621292789605,55.22761818439697,0.0,16640.026208333333,37107.00662500001,12413.106208333333,25.587499999999995
221,2018-11-15,3425.721625,47083.085791666665,14386.208416666666,0.0,74.47220923913044,30.383487696807876,29.60749959430614,53.67016552831164,0.0,14386.208416666666,37288.16704166667,9794.918749999999,22.13
221,2018-11-16,3029.002708333333,35975.81125,7551.465541666667,0.0,65.8478849637681,29.71134530457813,20.339531805227683,48.18443142667439,0.0,7551.465541666667,33715.83625,2259.975,30.14749999999999
221,2018-11-17,3301.48075,39030.397208333336,8713.672125,0.0,71.77132065217391,29.840321868438963,21.633089451306713,49.60759308035887,0.0,8713.672125,36589.95345833334,2440.44375,35.27750000000001
221,2018-11-18,3299.6137916666667,41645.79066666667,10546.20025,0.0,71.73073460144927,29.559189867377288,24.538341390980328,50.7411949307707,0.0,10546.20025,36917.06566666667,4728.724999999999,29.99749999999999
221,2018-11-19,3392.4931666666666,46811.556375,14198.814333333334,0.0,73.74985144927535,29.378908057264645,29.391334290307142,53.35882081652876,0.0,14198.814333333334,38189.143875,8622.4125,33.529999999999994
221,2018-11-20,3437.9035833333332,49520.43987499999,16157.4325,0.0,74.73703442028986,29.573671028671672,31.616090003653817,54.57576784157524,0.0,16157.4325,38445.45862499999,11074.981249999999,30.627499999999998
221,2018-11-21,3329.7483750000006,51182.71216666667,18630.730375,0.0,72.38583423913045,29.564473752442726,35.271740290593215,56.786906787300815,0.0,18630.730375,37247.56216666667,13935.15,26.705000000000002
221,2018-11-22,3220.7672500000003,53939.24616666667,18926.679375,0.0,70.0166793478261,28.171307355649468,34.00085633244139,53.7483080134924,0.0,18926.679375,37810.19616666667,16129.050000000001,11.652499999999998
221,2018-11-23,3307.4000416666663,50833.11658333333,17297.53279166667,0.0,71.9000009057971,29.60093772080444,32.97294423851834,54.490680560233926,0.0,17297.53279166667,36951.9915,13881.125083333332,15.417499999999999
221,2018-11-24,3261.81375,47642.92383333333,15601.745,0.0,70.90899456521738,29.583878058731223,31.73182656489911,54.3739599219971,0.0,15601.745,36463.69258333333,11179.231249999999,30.905000000000012
221,2018-11-25,3288.9089999999997,46847.208333333336,14827.886458333334,0.0,71.49802173913042,29.0343206068138,30.670145659555452,53.88814167079262,0.0,14827.886458333334,37462.50208333333,9384.706250000001,36.9725
221,2018-11-26,3398.784041666666,49974.31191666667,16637.833541666667,0.0,73.88660960144927,29.07846928475668,32.260437629046066,54.752710223261516,0.0,16637.833541666667,38655.26191666667,11319.050000000001,37.0925
221,2018-11-27,3463.3293749999993,51160.61079166667,16705.82425,0.0,75.28976902173912,29.105886920494584,31.64116679852696,54.029134243025155,0.0,16705.82425,39352.24829166667,11808.362500000001,32.62249999999999
221,2018-11-28,3470.5862083333327,49687.30429166666,15619.170083333333,0.0,75.44752626811592,29.530800391209677,30.46020497121333,53.56031200560237,0.0,15619.170083333333,38867.28541666666,10820.018875,31.4825
221,2018-11-29,3462.3725833333338,51833.6135,17552.958125,0.0,75.26896920289856,29.30564337386441,32.81399695138401,54.90517648149593,0.0,17552.958125,39073.213541666664,12760.399958333333,32.525
221,2018-11-30,3450.7045833333336,47430.04820833333,14606.080916666666,0.0,75.0153170289855,29.909113707302815,29.840111316458373,53.900952450777076,0.0,14606.080916666666,38155.823208333335,9274.225,32.27000000000001
221,2018-12-01,3290.4889583333334,42967.370791666675,11345.31575,0.0,71.53236865942029,29.297620790113072,25.58574753589073,50.91242671910584,0.0,11345.31575,37143.658291666674,5823.712500000001,33.5675
221,2018-12-02,3367.4086666666667,44719.206625000006,12190.745458333333,0.0,73.20453623188406,28.6059171610447,26.415356484921137,51.318738248385095,0.0,12190.745458333333,38931.087875000005,5788.118750000001,38.75749999999999
221,2018-12-03,3288.4602499999996,44353.585250000004,12165.432416666668,0.0,71.48826630434782,28.303950968792424,26.577805694010614,51.09780516672131,0.0,12165.432416666668,38423.960250000004,5929.625,38.8475
221,2018-12-04,3437.0243750000004,49483.25616666667,16505.244000000002,0.0,74.71792119565218,30.3150317468668,32.32093990440698,55.2919944547293,0.0,16505.244000000002,37495.67495833334,11987.581208333335,24.972499999999997
221,2018-12-05,3121.858875,46890.358250000005,14919.224499999998,0.0,67.86649728260869,28.52575519690902,30.83067271638279,52.84910058724619,0.0,14919.224499999998,36193.67704166667,10696.681208333333,21.9875
221,2018-12-06,3453.2589999999996,52637.029375,18234.882416666667,0.0,75.07084782608693,29.25119114762586,33.56849715091345,55.26523151547783,0.0,18234.882416666667,39042.91070833333,13594.118666666667,30.777499999999993
221,2018-12-07,3236.2678333333333,49505.860375000004,18046.659583333334,0.0,70.35364855072463,30.36428990242545,35.32323871800618,56.94267844778045,0.0,18046.659583333334,35248.279083333335,14257.581291666667,24.087500000000002
221,2018-12-08,3273.1358333333324,50003.975375,17445.039291666668,0.0,71.15512681159419,29.746505194861463,33.805527888515954,55.45344353695296,0.0,17445.039291666668,36390.21908333334,13613.756291666667,22.505
221,2018-12-09,3356.991875,49206.21558333333,15964.384875000002,0.0,72.97808423913044,29.61267558625544,31.437827529644707,54.00031177935332,0.0,15964.384875000002,37491.19058333333,11715.025,25.6925
221,2018-12-10,3501.216583333333,47069.562666666665,13353.035458333334,0.0,76.11340398550723,29.990670063457927,27.489075984946947,52.08909283614975,0.0,13353.035458333334,38609.07516666666,8460.487500000001,26.96749999999999
221,2018-12-11,3506.9289166666663,50355.52675,13811.893333333333,0.0,76.23758514492754,30.16706149387532,26.57824956832456,49.61050194828239,0.0,13811.893333333333,38445.94545833333,11909.581291666667,27.575000000000003
221,2018-12-12,3477.04675,52161.374625,16557.417375,0.0,75.58797282608695,31.034548556707886,30.758409262881514,52.80381483287909,0.0,16557.417375,37052.856,15108.518624999999,28.400000000000006
221,2018-12-13,3483.8403333333335,48058.23733333334,12694.620791666666,0.0,75.73565942028986,30.720519838278204,25.596005641846297,49.57036418049071,0.0,12694.620791666666,37504.749875,10553.487458333333,26.419999999999998
221,2018-12-14,3527.1276666666668,43533.699166666665,8712.203458333333,0.0,76.6766884057971,30.367340650751217,19.39200613838046,46.18690972481144,0.0,8712.203458333333,38412.361666666664,5121.337500000001,39.605
221,2018-12-15,3390.567624999999,47380.31295833333,12694.736458333333,0.0,73.70799184782607,30.085312598849967,25.962473549157313,49.62881231326619,0.0,12694.736458333333,37271.294208333326,10109.018750000001,36.84499999999999
221,2018-12-16,3115.678166666666,45214.93120833333,12613.600291666668,0.0,67.732134057971,29.91796233527268,27.031957311758813,49.821064311956974,0.0,12613.600291666668,34441.11245833333,10773.81875,32.90750000000001
221,2018-12-17,3448.070875,49493.90858333333,14098.951041666667,0.0,74.9580625,30.70302232483315,27.602940758211545,50.64286375705902,0.0,14098.951041666667,37140.83358333333,12353.074999999999,34.309999999999995
221,2018-12-18,3429.31525,50170.289833333336,13643.930999999999,0.0,74.55033152173914,30.03653400856969,26.351977267847133,48.957647703252945,0.0,13643.930999999999,37758.452333333335,12411.8375,22.505
221,2018-12-19,3460.219291666667,47724.874291666674,12641.9925,0.0,75.22215851449275,30.824234344794665,25.66794132907152,49.64607743169044,0.0,12641.9925,37125.124291666674,10599.75,27.290000000000003
221,2018-12-20,3491.599583333333,48669.45283333333,12556.523291666666,0.0,75.90433876811595,29.829914009941227,24.999610687839784,48.7256125564498,0.0,12556.523291666666,38710.52154166666,9958.931291666666,34.36250000000001
221,2018-12-21,3497.982583333334,46766.52366666667,10053.217208333333,0.0,76.04309963768117,28.743353082163836,20.830048460287856,45.56659941863523,0.0,10053.217208333333,40247.30491666667,6519.21875,46.70000000000001
221,2018-12-22,3371.5783333333325,51201.928916666664,14561.335916666665,0.0,73.29518115942027,29.485239833123423,27.55720716624044,49.334481542634265,0.0,14561.335916666665,37816.835166666664,13385.09375,31.64749999999999
221,2018-12-23,3343.616791666667,51834.42704166667,15487.51225,0.0,72.68732155797102,29.535298045019427,28.952339532859174,50.28547966841646,0.0,15487.51225,37439.64575,14394.781291666666,27.50750000000001
221,2018-12-24,3354.9857916666674,51886.30120833333,14399.113749999999,0.0,72.93447373188407,28.469671121521102,26.890777098738884,48.27505372429869,0.0,14399.113749999999,38973.08870833333,12913.2125,31.782499999999995
221,2018-12-25,3302.8775833333325,50465.13558333334,13996.973875000001,0.0,71.80168659420288,28.867689302386317,26.87589961747941,48.52090130680243,0.0,13996.973875000001,37838.77308333333,12626.362500000001,24.799999999999997
221,2018-12-26,3401.985666666667,53148.55720833333,14925.637875,0.0,73.95621014492754,28.302167512718068,27.212079043959715,48.38094490642693,0.0,14925.637875,39752.951,13395.606208333333,27.89
221,2018-12-27,3420.8061249999996,52719.30883333333,15226.691791666666,0.0,74.36535054347826,29.18418341101833,27.98698737951877,49.44627715213912,0.0,15226.691791666666,38764.796291666666,13954.512541666665,24.462500000000006
221,2018-12-28,3470.159416666667,48140.19708333333,10953.079875000001,0.0,75.4382481884058,28.223233288570786,22.04695895387924,45.8865144529634,0.0,10953.079875000001,40662.98458333333,7477.212500000001,46.76000000000001
221,2018-12-29,3313.6532083333336,48842.47241666666,13150.392249999999,0.0,72.0359393115942,29.293234909443793,26.089236516365627,48.52629945949918,0.0,13150.392249999999,37410.74112499999,11431.731291666665,33.4475
221,2018-12-30,3282.0921249999997,49124.38308333334,13325.100375,0.0,71.34982880434782,29.33926735772827,26.284134593852933,48.379960969124205,0.0,13325.100375,36996.28304166668,12128.100041666667,24.807500000000005
221,2018-12-31,3351.8847499999993,48706.739625,12097.552375,0.0,72.86705978260868,28.46480120387215,24.067376634428594,46.826556560772694,0.0,12097.552375,38943.727125000005,9763.012499999999,31.107499999999998
221,2019-01-01,3003.156541666667,44386.01983333334,11339.114583333334,0.0,65.28601177536233,28.501803750321823,24.75444784730499,47.1307521134172,0.0,11339.114583333334,34846.74491666667,9539.274916666667,37.80500000000001
221,2019-01-02,3400.679208333333,53277.96025,15965.627416666668,0.0,73.92780887681158,29.063350898141454,29.03746526631786,50.146805882925925,0.0,15965.627416666668,38696.93533333333,14581.024916666667,24.724999999999998
221,2019-01-03,3419.798666666667,50839.120166666675,14231.372374999999,0.0,74.34344927536233,29.48007347827971,27.124957051677228,49.37132436697974,0.0,14231.372374999999,38364.41391666667,12474.706250000001,33.275
221,2019-01-04,3402.4322916666665,49769.21399999999,12682.07875,0.0,73.96591938405798,28.509937806394024,24.691641700554115,47.30084715899744,0.0,12682.07875,39468.426499999994,10300.7875,36.027499999999996
221,2019-01-05,3260.4965833333335,48907.27987499999,13275.115749999999,0.0,70.88036050724638,28.960120892022484,26.301778153995052,48.34965790180369,0.0,13275.115749999999,37234.023624999994,11673.25625,32.99750000000001
221,2019-01-06,3259.3699999999994,49532.80674999999,13523.565375,0.0,70.85586956521738,28.774522752158877,26.455658127095504,48.217583523237906,0.0,13523.565375,37461.23799999999,12071.56875,30.980000000000004
221,2019-01-07,3380.133625,50494.186708333335,15705.357375,0.0,73.48116576086956,30.315728603927493,30.138854671179466,52.27739988499397,0.0,15705.357375,36874.18666666667,13620.000041666666,19.6175
221,2019-01-08,3271.8581666666664,45685.11204166666,13041.588166666666,0.0,71.12735144927535,28.582764090343787,27.661523133382442,51.346685465069605,0.0,13041.588166666666,37857.05579166666,7828.056250000001,36.9575
221,2019-01-09,3366.410166666667,48679.88662499999,15307.342875,0.0,73.18282971014494,29.156881510240947,30.469866740989616,53.34028265504722,0.0,15307.342875,38184.09912499999,10495.7875,32.87000000000001
221,2019-01-10,3321.6461250000007,51129.82020833334,17974.022625,0.0,72.20969836956523,29.99653318604889,34.063660930451775,55.54867725341054,0.0,17974.022625,36621.73275,14508.087458333333,22.775000000000006
221,2019-01-11,3012.4227499999997,46895.76391666667,16142.512791666666,0.0,65.48745108695651,29.85879322240233,33.35476054332446,54.598887834797814,0.0,16142.512791666666,33365.701375000004,13530.062541666666,11.884999999999998
221,2019-01-12,2946.9891249999996,47929.092625,16910.636833333334,0.0,64.06498097826085,28.652857142495996,34.188579636796305,54.52319289543326,0.0,16910.636833333334,34014.742666666665,13914.349958333332,13.865000000000002
221,2019-01-13,2928.9129166666667,46664.91658333333,16173.601458333333,0.0,63.67201992753624,28.968285063883563,33.584318978439775,54.341699960032805,0.0,16173.601458333333,33437.99779166667,13226.918791666665,10.752500000000003
221,2019-01-14,3349.174166666667,50552.77083333333,17092.629166666666,0.0,72.80813405797102,29.962625866157953,32.7630412507037,54.6733934699195,0.0,17092.629166666666,36967.02083333333,13585.75,10.565
221,2019-01-15,3367.7509999999997,51403.54966666665,17155.798333333332,0.0,73.21197826086956,29.103755156871063,32.339859216172385,54.00709226594403,0.0,17155.798333333332,38269.03724999999,13134.512416666666,25.37
221,2019-01-16,3439.240541666666,49302.013125000005,15449.36075,0.0,74.76609873188404,29.520175049185426,30.364502086979567,53.43486836107134,0.0,15449.36075,38530.10691666667,10771.906208333334,27.244999999999994
221,2019-01-17,3441.211499999999,51078.271499999995,17099.414666666667,0.0,74.80894565217389,30.126707317266465,32.43884292051256,54.719693406573086,0.0,17099.414666666667,37776.02770833333,13302.243791666668,12.867500000000001
221,2019-01-18,3429.2970833333334,50412.345875,16482.042708333334,0.0,74.5499365942029,29.294095968936862,31.680675317516293,54.17768492716161,0.0,16482.042708333334,38715.208375,11697.137499999999,28.587500000000002
221,2019-01-19,3330.7540833333333,43241.54854166667,11582.342958333335,0.0,72.40769746376812,30.554244268671265,25.954668413889536,51.42871400351326,0.0,11582.342958333335,36051.85483333334,7189.693708333333,17.6
221,2019-01-20,3202.2595000000006,39491.43908333333,8139.827249999999,0.0,69.61433695652175,30.148906838265273,19.972504646311318,46.789502289592185,0.0,8139.827249999999,35127.03908333333,4364.400000000001,7.715
221,2019-01-21,3179.3880416666675,42005.27754166666,9604.717166666667,0.0,69.11713134057973,29.672963227098947,22.156493240870255,47.18853466608894,0.0,9604.717166666667,35435.552541666664,6569.724999999999,0.9274999999999997
221,2019-01-22,3292.3228333333336,40775.666125,8570.777375,0.0,71.57223550724639,30.025446061730076,20.36758102438065,47.07045096124,0.0,8570.777375,36263.484875,4512.181250000001,8.1575
221,2019-01-23,3192.841458333334,46259.645916666675,16131.818416666667,0.0,69.40959692028986,30.451521299939838,33.791021706161004,56.61711777556807,0.0,16131.818416666667,34675.677166666675,11583.96875,33.192499999999995
221,2019-01-24,1756.2597916666664,25610.467375,6318.008000000001,0.0,38.179560688405786,28.934901383454097,23.904681962852305,46.58388794206548,0.0,6318.008000000001,20073.511125,5536.95625,35.5775
221,2019-01-25,3272.6985000000004,50525.834625,14636.57225,0.0,71.1456195652174,29.551276404269267,28.070243972639,49.49170520026321,0.0,14636.57225,36625.734625000005,13900.1,23.599999999999994
221,2019-01-26,3097.1750416666673,47160.05654166667,12760.776208333335,0.0,67.32989221014493,29.535128616182487,26.219419847820664,47.93882990437268,0.0,12760.776208333335,34680.35029166667,12479.706250000001,16.602500000000003
221,2019-01-27,3143.414416666666,46882.18349999999,12717.792,0.0,68.33509601449273,29.792646284776637,26.285981028304956,48.46030565654299,0.0,12717.792,34893.87099999999,11988.3125,23.0975
221,2019-01-28,3219.672499999999,48195.317624999996,12917.120583333332,0.0,69.99288043478259,30.101339372019105,25.970551350904802,48.06399646892337,0.0,12917.120583333332,35373.86133333333,12821.456291666667,13.6325
221,2019-01-29,3313.065458333333,50658.88675,15243.002458333334,0.0,72.02316213768115,30.282154472329825,29.156485992687646,50.785213334635614,0.0,15243.002458333334,36182.6055,14476.28125,24.424999999999997
221,2019-01-30,3169.4487916666676,52494.74166666667,16912.104708333332,0.0,68.9010606884058,29.738904981835866,31.217790278590975,51.18532864033899,0.0,16912.104708333332,35246.448,17248.29366666667,7.0625
221,2019-01-31,3149.667541666667,51988.94308333334,15639.820291666665,0.0,68.47103351449276,29.31947618419204,29.150168718406526,49.186136166713815,0.0,15639.820291666665,35527.536875000005,16461.406208333334,3.7325
221,2019-02-01,3191.0478749999997,50341.263875,14714.926708333332,0.0,69.37060597826085,29.94278735347054,28.3239807935309,49.287577493336876,0.0,14714.926708333332,35245.013791666664,15096.250083333332,7.977499999999999
221,2019-02-02,3084.7883333333334,49254.50941666666,14403.934208333332,0.0,67.06061594202899,29.114315992275014,28.33710203343825,49.04976616732167,0.0,14403.934208333332,35040.90945833333,14213.599958333332,16.82
221,2019-02-03,3125.0842916666656,44144.24616666667,9382.247458333333,0.0,67.93661503623186,28.095953453353932,20.594586715107184,44.00689434322457,0.0,9382.247458333333,36785.32116666667,7358.925,36.725
221,2019-02-04,3425.7455416666667,46636.22708333333,10634.493333333334,0.0,74.47272916666667,28.532880593109482,22.096001856354825,46.389400895091256,0.0,10634.493333333334,39706.90833333333,6929.318749999999,51.087500000000006
221,2019-02-05,3306.8032916666666,47126.94995833332,11307.487374999999,0.0,71.88702807971013,28.626304177561757,23.24968541592757,46.45543593905648,0.0,11307.487374999999,38203.193708333325,8923.75625,40.49
221,2019-02-06,3267.2536249999994,49693.04108333334,14062.132458333333,0.0,71.02725271739129,29.52966477909032,27.42053423636482,49.16475577796737,0.0,14062.132458333333,36591.559791666674,13101.481291666665,28.16000000000001
221,2019-02-07,3027.7477500000005,43056.00583333334,8764.884291666667,0.0,65.82060326086958,27.851226308923398,19.725714843735666,42.98211769747939,0.0,8764.884291666667,35952.73708333334,7103.26875,36.68749999999999
221,2019-02-08,3270.9777916666667,46450.163624999994,10885.804666666667,0.0,71.10821286231884,28.773843370399216,22.708768953055145,45.99755967841922,0.0,10885.804666666667,37595.538624999994,8854.625,35.03750000000001
221,2019-02-09,3091.012708333333,52861.013166666664,17511.85308333333,0.0,67.19592844202897,29.3088880592327,32.10087902297566,51.43933956984732,0.0,17511.85308333333,34878.519291666664,17982.493875,20.12
221,2019-02-10,3197.2902916666667,50694.93749999999,15286.596916666667,0.0,69.5063106884058,29.654753314601535,29.219079146707124,50.07714661913467,0.0,15286.596916666667,35656.962499999994,15037.975,22.67
221,2019-02-11,3354.6665,49749.20779166667,13409.969208333334,0.0,72.92753260869566,29.726853558403988,26.119322872518048,48.4200884960162,0.0,13409.969208333334,37321.32029166667,12427.887499999999,24.38
221,2019-02-12,3380.935708333334,53134.415958333324,15943.140458333333,0.0,73.49860235507248,29.85719709771996,29.074902274268776,50.118383753228,0.0,15943.140458333333,37449.36587499999,15685.050083333334,19.099999999999998
221,2019-02-13,714.4987916666668,12753.027624999999,3947.92325,0.0,15.532582427536232,27.22361149016367,29.9968535918058,48.52554674633641,0.0,3947.92325,8679.852625,4073.1749999999997,26.689999999999998
221,2019-02-14,3343.060458333334,50477.749166666676,15294.883625,0.0,72.67522735507248,30.688080102063758,29.360706276147823,51.263566947580095,0.0,15294.883625,36027.24912500001,14450.500041666666,28.227500000000003
221,2019-02-15,3324.2545833333334,46913.626916666675,11742.773500000001,0.0,72.26640398550724,29.631881628214412,24.254480499791942,47.68877359708359,0.0,11742.773500000001,37101.51441666667,9812.112500000001,38.08999999999999
221,2019-02-16,3223.571583333333,50984.47479166665,15922.018375,0.0,70.07764311594202,30.230676602823102,30.260804768352163,51.170897548634954,0.0,15922.018375,35265.174916666656,15719.299874999999,24.710000000000004
221,2019-02-17,3196.534208333334,51876.73279166667,16232.953041666668,0.0,69.4898740942029,29.699479546696388,30.321118571014704,50.69920177602597,0.0,16232.953041666668,35594.84520833333,16281.887583333335,20.615
221,2019-02-18,3301.6428333333333,53745.15187500001,17716.143166666665,0.0,71.77484420289855,30.382005694873992,31.941123608661943,52.25755316513555,0.0,17716.143166666665,35939.35183333334,17805.800041666665,20.570000000000007
221,2019-02-19,3273.953749999999,51604.15941666668,18552.700375,0.0,71.17290760869564,30.27665561075608,34.837158568628965,55.81903972384175,0.0,18552.700375,35761.95316666667,15842.206250000001,15.17
221,2019-02-20,3295.5527500000007,50624.58220833334,17872.328125,0.0,71.64245108695654,30.36224464818237,34.20896855341354,55.73794617865082,0.0,17872.328125,35896.40720833334,14728.175000000001,20.074999999999996
221,2019-02-21,3295.784458333334,47192.358624999986,15233.394333333332,0.0,71.6474882246377,29.683865389028423,31.27845577282129,54.374824746637174,0.0,15233.394333333332,36719.34612499999,10473.012499999999,36.99499999999998
221,2019-02-22,3277.640625,48748.780750000005,16505.41929166667,0.0,71.25305706521739,29.912862846967634,32.80825304464305,55.04412511688135,0.0,16505.41929166667,36237.64325000001,12511.137499999999,30.552500000000006
221,2019-02-23,3157.3232083333337,47846.663625,16201.492333333334,0.0,68.63746105072465,29.64357838789012,32.811317004417724,54.63479541874972,0.0,16201.492333333334,35224.513625,12622.15,28.632499999999997
221,2019-02-24,3148.406083333333,45711.915833333325,14555.449958333333,0.0,68.44361050724636,29.218200719250216,30.854358036761177,53.63247981362663,0.0,14555.449958333333,35636.40333333333,10075.512499999999,37.505
221,2019-02-25,3161.763458333333,49619.65379166666,16992.073375,0.0,68.73398822463767,29.336866609960044,33.18279375347275,54.2560785774349,0.0,16992.073375,35642.83504166666,13976.81875,24.995000000000008
221,2019-02-26,3291.69775,52411.577041666664,18568.157708333332,0.0,71.55864673913044,29.886928143956176,34.32905837934276,55.09967137846251,0.0,18568.157708333332,36424.6395,15986.937541666666,16.767500000000002
221,2019-02-27,3327.608,55380.11483333333,21479.940458333334,0.0,72.3393043478261,30.936327951126735,37.58369923139047,57.455393589840696,0.0,21479.940458333334,35572.958666666666,19807.156166666668,9.5525
221,2019-02-28,3333.7981249999993,52622.15387499999,19307.34125,0.0,72.47387228260868,30.781104741428774,35.552828275290715,56.50491431168538,0.0,19307.34125,35818.853958333326,16803.299916666667,14.435000000000002
221,2019-03-01,3369.4660000000003,50857.833333333336,17436.889,0.0,73.24926086956522,30.060725151313505,33.22243431130143,55.13331405046793,0.0,17436.889,37069.62704166667,13788.206291666667,23.6225
221,2019-03-02,3232.6413749999997,48456.33191666666,16612.552416666666,0.0,70.2748125,29.911078323309955,33.220497457293405,55.28344755572642,0.0,16612.552416666666,35742.263166666664,12714.06875,29.577499999999997
221,2019-03-03,3199.031625,48569.429416666666,17128.043916666666,0.0,69.54416576086957,30.435457881054212,34.17158072279206,55.95430142226445,0.0,17128.043916666666,34761.24195833333,13808.187458333334,26.60749999999999
221,2019-03-04,3284.937833333334,51644.114875,16309.509250000001,0.0,71.41169202898551,30.470867809186515,30.601333900672717,51.63732156951822,0.0,16309.509250000001,35653.233458333336,15990.881416666665,20.412499999999998
221,2019-03-05,3228.08525,53070.30604166667,17351.119125,0.0,70.17576630434783,30.37695375151727,31.68080454279884,51.797192112779754,0.0,17351.119125,35144.49979166667,17925.806249999998,14.765000000000002
221,2019-03-06,3016.789791666666,52971.44437499999,18004.507625000002,0.0,65.58238677536231,29.34584290009984,32.93515690320169,51.76990541731365,0.0,18004.507625000002,33998.13174999999,18973.312625000002,12.8375
221,2019-03-07,3185.783958333333,53799.139208333334,18044.62875,0.0,69.25617300724637,29.993636664750976,32.5007158761354,52.084543828106135,0.0,18044.62875,35127.22041666667,18671.918791666667,15.920000000000002
221,2019-03-08,3325.9794166666675,53322.312999999995,17263.395333333334,0.0,72.30390036231886,30.39306048303944,31.37166284071356,52.00013998913084,0.0,17263.395333333334,36191.09420833333,17131.218791666666,20.66
221,2019-03-09,3253.0993750000002,50420.90025,15215.425666666668,0.0,70.7195516304348,30.01695819895537,29.241107256834088,50.57859701192127,0.0,15215.425666666668,35841.587791666665,14579.312458333334,24.087500000000002
221,2019-03-10,3031.592583333333,45224.93095833333,11370.2135,0.0,65.9041865942029,28.51263244855926,24.361891785884353,46.53106590382804,0.0,11370.2135,35163.33929166666,10061.591666666667,37.175000000000004
221,2019-03-11,3317.2861666666654,45985.45795833334,10536.657416666667,0.0,72.11491666666664,29.43587732790324,22.202539260316158,46.059714069433525,0.0,10536.657416666667,37270.27045833334,8715.1875,34.37
221,2019-03-12,3338.7220833333326,50622.97045833333,14020.193125,0.0,72.58091485507245,29.42471779346356,26.836549359819294,48.64823528831565,0.0,14020.193125,37525.33295833333,13097.637499999999,28.625000000000004
221,2019-03-13,3322.624625,50116.23475,13499.394625,0.0,72.23097010869564,28.995067075282872,26.10094076382112,48.02694206629498,0.0,13499.394625,37897.778458333334,12218.456291666667,30.6575
221,2019-03-14,3384.7696250000004,47967.958791666664,11658.529541666665,0.0,73.58194836956523,28.561898664121138,23.551189240180054,46.887621891036666,0.0,11658.529541666665,39192.108791666666,8775.85,46.835
221,2019-03-15,3550.903375,45189.04883333333,9361.307666666666,0.0,77.19355163043477,29.574688534564597,20.07352399511525,46.060888953509966,0.0,9361.307666666666,39707.748833333324,5481.3,51.65
221,2019-03-16,3161.771041666667,48494.991208333326,13576.388041666667,0.0,68.73415307971015,29.24103853484132,27.127368087441234,48.68942179859157,0.0,13576.388041666667,35759.72870833333,12735.262499999999,33.23750000000001
221,2019-03-17,3151.0310833333333,52084.04225,16288.969875,0.0,68.50067572463769,29.085908889573325,30.304647749936684,50.31268999771235,0.0,16288.969875,35828.33604166666,16255.706208333335,27.627499999999998
221,2019-03-18,3289.7142916666667,47785.13374999999,11866.320208333333,0.0,71.51552807971015,29.36808435470385,24.062655877564936,46.830502999239116,0.0,11866.320208333333,37045.814999999995,10739.31875,29.4275
221,2019-03-19,3304.148041666667,42814.597541666655,8060.51675,0.0,71.82930525362319,29.646657467953315,18.24279263286983,43.76535199191298,0.0,8060.51675,36858.728791666654,5955.868750000001,31.295
221,2019-03-20,3312.130541666667,42636.85083333334,7826.793708333334,0.0,72.00283786231884,29.243837982485083,17.787670248446986,43.47854644280293,0.0,7826.793708333334,37456.71333333334,5180.1375,39.88249999999999
221,2019-03-21,3305.908041666666,41700.738208333336,7025.547,0.0,71.8675661231884,29.06177037147738,16.325132057338305,42.543377013676945,0.0,7025.547,37620.56320833333,4080.1749999999997,42.125
221,2019-03-22,3313.634125,43933.59341666666,9308.025041666666,0.0,72.03552445652174,29.79663931692247,20.529629854316703,45.473533402882275,0.0,9308.025041666666,36778.487166666666,7155.10625,34.9625
221,2019-03-23,3174.0615416666674,45496.681125,10962.177708333335,0.0,69.00133786231886,29.41306063198516,23.347340857828847,46.41971135068362,0.0,10962.177708333335,35688.781125,9807.9,27.754999999999995
221,2019-03-24,3170.13675,41999.509666666665,8301.840875,0.0,68.91601630434782,29.220066784627573,19.153603259573085,44.11623486869309,0.0,8301.840875,35880.07841666666,6119.431250000001,38.255
221,2019-03-25,3306.7481249999987,43749.96354166667,9271.677791666667,0.0,71.88582880434781,29.899802065073533,20.535294613668363,45.53184113764538,0.0,9271.677791666667,36575.42604166667,7174.537499999999,31.032500000000013
221,2019-03-26,3350.843708333334,43683.79154166668,10515.696041666666,0.0,72.844428442029,30.592390195563567,23.325878060818738,48.69412384279471,0.0,10515.696041666666,36224.07904166668,7459.712500000001,29.794999999999998
221,2019-03-27,3344.5911666666666,41638.908500000005,11003.633249999999,0.0,72.7085036231884,30.17188220721017,25.606903984448675,52.17132121349163,0.0,11003.633249999999,36660.40225000001,4978.506249999999,36.3275
221,2019-03-28,3352.9981249999996,39945.905333333336,9241.498,0.0,72.89126358695651,29.367374056677377,22.417666711406493,50.17754982327903,0.0,9241.498,37759.374083333336,2186.53125,50.120000000000005
221,2019-03-29,3482.0509583333337,41057.752,9144.078166666666,0.0,75.69675996376813,29.22086772804231,21.58067704041158,49.62833137218373,0.0,9144.078166666666,39409.2895,1648.4624999999999,48.01250000000001
221,2019-03-30,3241.7988333333337,40654.07270833333,9457.916666666666,0.0,70.47388768115943,27.758570417493356,22.54300079248383,48.91472911517413,0.0,9457.916666666666,38622.96020833333,2031.1125,54.965
221,2019-03-31,3261.088208333333,47758.10533333333,14811.426291666668,0.0,70.89322192028985,28.679525829235835,30.051772697418272,52.63427421053629,0.0,14811.426291666668,37605.13658333333,10152.96875,37.6325
221,2019-04-01,3347.9100833333337,47523.528208333344,14450.717541666667,0.0,72.78065398550724,29.556386362073177,29.46463321372969,52.762797353511246,0.0,14450.717541666667,37460.97195833334,10062.55625,30.91999999999999
221,2019-04-02,3277.109833333334,47674.462499999994,15088.834041666667,0.0,71.24151811594204,28.86889645139219,30.668333635999044,53.401596975426635,0.0,15088.834041666667,37541.99999999999,10132.4625,39.0575
221,2019-04-03,3224.8103750000005,41856.53791666666,11553.736083333335,0.0,70.10457336956523,29.70950078555744,26.747268785568906,52.22715414784873,0.0,11553.736083333335,35897.60041666666,5958.9375,42.29
221,2019-04-04,3154.8540416666674,45443.19741666666,14443.815125000001,0.0,68.58378351449277,29.283837929724232,30.79876787770388,53.75850871030743,0.0,14443.815125000001,35629.347416666664,9813.85,36.49999999999999
221,2019-04-05,3161.9448333333335,43774.09000000001,13357.918041666666,0.0,68.7379311594203,29.463853974268776,29.569361767709466,53.45812978147975,0.0,13357.918041666666,35491.25250000001,8282.8375,34.29500000000001
221,2019-04-06,3333.8755416666677,45152.87366666666,13272.898166666666,0.0,72.4755552536232,29.011681059473766,28.483979840935792,52.902569598054704,0.0,13272.898166666666,38004.32991666666,7148.54375,47.26249999999999
221,2019-04-07,3467.190125000001,44449.107,11738.492875000002,0.0,75.37369836956523,28.753068233391627,25.589959770859295,51.38707881560691,0.0,11738.492875000002,39879.53200000001,4569.575,52.63249999999999
221,2019-04-08,3632.1192916666664,44618.6155,11978.315291666666,0.0,78.95911503623189,29.21733041141175,26.013569745273024,52.93515347020661,0.0,11978.315291666666,41112.7155,3505.9,57.86000000000001
221,2019-04-09,3532.9249166666664,44492.530999999995,12619.938666666667,0.0,76.80271557971014,29.821142884607443,27.484664199072174,53.74521838904068,0.0,12619.938666666667,39180.206,5312.325,51.1175
221,2019-04-10,3352.559041666666,47259.26279166667,15151.528708333333,0.0,72.88171829710144,29.602488531405776,31.06632011884227,54.527296549904825,0.0,15151.528708333333,37454.56904166667,9804.69375,37.835
221,2019-04-11,3383.3946249999995,44407.54687500001,12015.318416666667,0.0,73.55205706521738,29.328691247812564,26.217954431302438,51.415164872600464,0.0,12015.318416666667,38151.934375000004,6255.6125,37.84250000000001
221,2019-04-12,3527.833458333333,45290.62666666667,12283.302791666667,0.0,76.69203170289855,28.476105795869117,26.280107081149197,52.04072854172915,0.0,12283.302791666667,40971.70791666667,4318.91875,58.22
221,2019-04-13,3628.784708333333,45324.618875,12422.21175,0.0,78.8866240942029,29.087257718339444,26.557370339354858,53.035276146051466,0.0,12422.21175,41258.650125,4065.96875,60.38
221,2019-04-14,28.72308333333333,1672.9064999999998,261.95099999999996,0.0,0.6244148550724636,5.731869318469219,15.172903469027887,20.851172702464975,0.0,261.95099999999996,1657.2627499999999,15.643749999999999,46.04
221,2019-04-15,-3.150958333333333,11.825000000000001,0.0,0.0,-0.06849909420289854,0.0,0.0,0.0,0.0,0.0,0.0,11.825000000000001,40.505000000000045
221,2019-04-16,-1.2673333333333334,6.59375,0.0,0.0,-0.02755072463768116,0.0,0.0,0.0,0.0,0.0,0.0,6.59375,44.21750000000004
221,2019-04-17,-3.4443333333333332,4.8500000000000005,0.0,0.0,-0.0748768115942029,0.0,0.0,0.0,0.0,0.0,0.0,4.8500000000000005,49.3034782608696
221,2019-04-18,-61.96354166666666,166.59683333333334,0.0,0.0,-1.3470335144927534,-134.98219037727935,0.0,0.0,0.0,0.0,151.81558333333334,14.78125,61.06250000000006
221,2019-04-19,816.2625416666666,14594.072833333334,4313.69225,0.0,17.74483786231884,21.536674899805682,28.641314857824256,47.13868336958831,0.0,4313.69225,12534.522833333334,2059.5499999999997,68.04500000000003
221,2019-04-20,3415.4876666666664,44022.33891666665,11439.409458333334,0.0,74.24973188405797,28.352111129054062,25.179714118587377,50.83850571827436,0.0,11439.409458333334,39840.420166666656,4181.91875,61.34000000000003
221,2019-04-21,3397.433916666667,44364.57758333333,11949.42175,0.0,73.85725905797102,28.717220792299113,26.099419120635435,51.425690623268515,0.0,11949.42175,39125.97758333333,5238.599999999999,50.28500000000003
221,2019-04-22,3503.7021666666674,44554.841583333335,11407.486375,0.0,76.16743840579711,28.563241475353767,24.809348377041367,50.81626521030247,0.0,11407.486375,40567.31658333333,3987.525,53.00750000000005
221,2019-04-23,3604.6608333333334,44404.65791666667,11538.581458333334,0.0,78.3621920289855,28.914718592057703,25.17933142901333,52.02612787673022,0.0,11538.581458333334,41228.92666666667,3175.7312500000003,59.052500000000016
221,2019-04-24,3476.5156666666667,45630.41395833332,12308.314,0.0,75.57642753623188,28.72464312716482,26.13752499287825,51.33438210294099,0.0,12308.314,40026.36395833332,5604.05,45.912500000000044
221,2019-04-25,3550.885875,46963.76479166667,13583.11025,0.0,77.19317119565218,28.77314799931923,28.025710023905877,53.0309139681706,0.0,13583.11025,40813.69604166667,6150.068749999999,51.14750000000006
221,2019-04-26,3643.744666666667,45246.063375,12434.925708333334,0.0,79.21184057971014,29.10427005701291,26.630707110885908,53.26393026360795,0.0,12434.925708333334,41404.525875,3841.5375,56.20250000000008
221,2019-04-27,3282.701041666666,42463.60604166668,10640.489958333334,0.0,71.36306612318839,28.825283854111433,24.28091546226589,49.84740214883387,0.0,10640.489958333334,37662.94979166668,4800.65625,41.645000000000046
221,2019-04-28,3245.691874999999,42554.131208333325,9944.949458333334,0.0,70.55851902173912,27.961195569571117,22.645460402693924,47.8699362753675,0.0,9944.949458333334,38389.11870833333,4165.0125,41.69000000000003
221,2019-04-29,3395.2391666666667,44678.269125,11806.374333333333,0.0,73.80954710144928,28.834368812015892,25.60592751413654,50.73813423814275,0.0,11806.374333333333,38941.844124999996,5736.425,43.07750000000002
