ProjectID,Date,Electricity Generated,Total Fuel Consumed,Total Heat Used,Heat Rejected,Capacity Factor,Electric Efficiency,Thermal Efficiency,CHP Efficiency,Hot Water Heat Used,HRSG Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Ambient Temperature
221,2019-04-30,3415.4959166666663,44651.81658333333,11377.326291666666,0.0,74.24991123188404,28.48873843482917,24.69001672019803,49.98714536671442,0.0,11377.326291666666,39649.44783333333,5002.368750000001,48.125000000000064
221,2019-05-01,3551.6628333333333,42870.06920833334,9732.158833333333,0.0,77.2100615942029,28.70541976833747,21.997600285131174,49.39656398330652,0.0,9732.158833333333,40918.94420833334,1951.125,52.58000000000007
221,2019-05-02,3731.518625,44023.080583333336,10427.26375,0.0,81.11997010869565,29.238430850117954,22.95145548281622,50.983951874194155,0.0,10427.26375,42207.35558333334,1815.7250000000001,53.877500000000026
221,2019-05-03,3612.649041666667,45898.09754166666,12223.313750000001,0.0,78.53584873188406,28.82792540461734,25.805636624976664,51.83644646548209,0.0,12223.313750000001,41444.69754166666,4453.400000000001,54.98750000000002
221,2019-05-04,3540.0251666666663,44489.97166666667,11167.642916666666,0.0,76.9570688405797,28.888724380046902,24.323142969053382,50.63798766957384,0.0,11167.642916666666,40526.07791666667,3963.8937499999997,51.950000000000074
221,2019-05-05,3571.0357083333342,43848.74083333333,10499.631666666666,0.0,77.63121105072466,28.67127652773763,23.202631362158183,50.136184930296714,0.0,10499.631666666666,41191.13458333333,2657.6062500000003,54.50750000000004
221,2019-05-06,3431.043958333333,40036.44287500001,9042.78625,0.0,74.58791213768116,28.811711419031482,21.88603469216614,50.227832051425295,0.0,9042.78625,39383.455375000005,652.9875000000001,62.39750000000001
221,2019-05-07,3626.7609583333337,42926.766500000005,9897.005291666666,0.0,78.84262952898551,29.312007297507343,22.3406563982725,50.28200391761354,0.0,9897.005291666666,40919.4665,2007.3,53.21750000000003
221,2019-05-08,3493.5428333333334,44017.580250000006,10959.116083333334,0.0,75.94658333333334,28.722597993983307,24.125130164013857,50.37314716589327,0.0,10959.116083333334,40225.267750000006,3792.3125,50.315000000000055
221,2019-05-09,3263.103375,41188.57104166666,10234.840375,0.0,70.93702989130435,28.17077791205943,24.07823513346587,50.278802636664985,0.0,10234.840375,38307.92104166666,2880.65,57.96500000000005
221,2019-05-10,3584.6792500000006,44338.402583333336,11813.197083333333,0.0,77.9278097826087,28.998840999250575,25.817115032650413,52.55498768856246,0.0,11813.197083333333,40881.44633333333,3456.9562499999997,59.46500000000003
221,2019-05-11,3360.1065,42850.75158333333,10020.74325,0.0,73.04579347826086,28.326810266555714,22.660098528695237,48.59300478194461,0.0,10020.74325,39229.426583333334,3621.3250000000003,50.420000000000066
221,2019-05-12,3265.3022916666673,44103.74791666666,11615.636666666667,0.0,70.98483242753625,28.31452515412101,25.520420413185583,50.00566727294247,0.0,11615.636666666667,38139.12291666666,5964.625,44.76500000000005
221,2019-05-13,3389.1300833333335,44326.162875,11171.273916666667,0.0,73.67674094202899,28.52799790980981,24.420967492163935,49.70723287084822,0.0,11171.273916666667,39289.231625,5036.931250000001,44.39000000000002
221,2019-05-14,3379.8213749999995,43282.28516666667,10564.722291666667,0.0,73.47437771739129,28.66918650332655,23.6520182890828,49.477007999604545,0.0,10564.722291666667,38988.360166666665,4293.925,44.18750000000006
221,2019-05-15,3523.542208333333,44074.682083333326,10663.097958333334,0.0,76.5987436594203,28.46339917626902,23.44307156297807,49.882184555559164,0.0,10663.097958333334,40940.13833333333,3134.5437500000003,53.42000000000004
221,2019-05-16,2987.93025,38663.09641666667,10248.583958333335,0.0,64.9550054347826,28.31715731039232,25.685470977841323,51.243679766287705,0.0,10248.583958333335,34896.140166666664,3766.9562499999997,56.34500000000003
221,2019-05-17,3651.5672083333334,45268.99766666667,11819.087416666667,0.0,79.38189583333333,28.688355736639092,25.299000809002475,51.975879309333436,0.0,11819.087416666667,42094.97266666667,3174.025,58.42250000000006
221,2019-05-18,3554.926458333333,46169.28058333333,12929.539708333332,0.0,77.2810099637681,28.73509414398016,27.13627674091964,52.600715250018226,0.0,12929.539708333332,40914.24933333333,5255.03125,55.42250000000004
221,2019-05-19,3489.1297916666663,42108.88275000001,10857.766375000001,0.0,75.85064764492753,28.499250021471696,24.985444309000123,52.38856334908553,0.0,10857.766375000001,40489.30150000001,1619.58125,69.54500000000003
221,2019-05-20,3601.6622500000008,42001.49591666667,10833.089750000001,0.0,78.29700543478262,29.398357996709883,24.99239553547587,53.35165045667101,0.0,10833.089750000001,40516.92716666667,1484.5687500000001,64.55000000000003
221,2019-05-21,3586.904666666667,44737.98654166666,11501.257916666667,0.0,77.9761884057971,28.94422287522625,24.910888096924864,51.42639844917161,0.0,11501.257916666667,40984.01779166666,3753.96875,54.21500000000003
221,2019-05-22,3602.3006666666665,44639.29441666667,11774.413,0.0,78.31088405797102,28.96737324540084,25.558905156486528,52.24710174695226,0.0,11774.413,41127.03816666667,3512.25625,58.33250000000003
221,2019-05-23,3423.49675,41588.290291666664,10982.945958333332,0.0,74.42384239130433,28.659701696168423,25.589870177090525,52.814090083715534,0.0,10982.945958333332,39505.252791666666,2083.0375,67.41500000000003
221,2019-05-24,3708.895916666667,45117.304708333344,12010.184041666667,0.0,80.62817210144928,29.267061699591107,25.794482426215463,52.9812822596641,0.0,12010.184041666667,41910.429708333344,3206.875,59.04500000000005
221,2019-05-25,3556.7745000000014,44385.58474999999,12016.102375,0.0,77.32118478260873,28.662194302783554,26.232638634539057,52.734170425663386,0.0,12016.102375,41039.63474999999,3345.9500000000003,62.285000000000046
221,2019-05-26,3562.885,41525.02870833334,10976.845666666666,0.0,77.45402173913044,29.24787853670747,25.61462012195689,53.99044233164461,0.0,10976.845666666666,40286.916208333336,1238.1125,69.59000000000003
221,2019-05-27,3555.013916666667,43994.293708333345,11728.290625,0.0,77.28291123188406,28.549265820346463,25.83203806836144,52.556043190036604,0.0,11728.290625,41181.574958333345,2812.71875,64.07750000000004
221,2019-05-28,3675.2344166666676,45207.75570833334,12106.322875,0.0,79.89640036231886,29.149940864578305,25.948939146847405,52.83509354588172,0.0,12106.322875,41696.918208333336,3510.8375,55.49750000000006
221,2019-05-29,3534.1030000000005,43981.78799999999,11675.619625,0.0,76.82832608695654,28.826540496919705,25.723340096918605,52.297706141883204,0.0,11675.619625,40545.556749999996,3436.2312500000003,56.37500000000005
221,2019-05-30,3536.3302916666653,43267.445375,11285.175208333334,0.0,76.87674547101446,28.57818883347546,25.27361437709249,52.303745849535964,0.0,11285.175208333334,40923.682875000006,2343.7625000000003,63.15500000000005
221,2019-05-31,3641.403708333333,44754.59966666667,11670.835791666666,0.0,79.16095018115941,28.530997332841117,25.26879805597423,52.17718997041182,0.0,11670.835791666666,42209.330916666666,2545.2687499999997,61.812500000000036
221,2019-06-01,3461.4437916666666,42811.663791666666,11206.399125000002,0.0,75.24877807971015,28.238922903126877,25.3643818508349,52.10378865944709,0.0,11206.399125000002,40538.320041666666,2273.34375,66.24500000000006
221,2019-06-02,3616.729874999999,44069.53816666666,11597.685208333334,0.0,78.62456249999998,28.795796868300826,25.50075977614569,52.64227974859123,0.0,11597.685208333334,41537.80691666666,2531.7312500000003,60.747500000000066
221,2019-06-03,141.421875,5718.857416666667,11495.790291666666,0.0,3.0743885869565215,28.754033697835997,194.7824690559312,202.96078554483765,0.0,11495.790291666666,1626.5761666666667,4092.28125,53.555000000000035
221,2019-06-04,0.0,4130.9375,11894.504041666667,0.0,0.0,0.0,279.00887415791965,279.00887415791965,0.0,11894.504041666667,0.0,4130.9375,54.98000000000004
221,2019-06-05,0.0,1983.5625,5683.439625,0.0,0.0,0.0,277.64231976322844,277.64231976322844,0.0,5683.439625,0.0,1983.5625,65.95250000000004
221,2019-06-06,434.32312499999995,7858.208583333333,4302.075833333333,0.0,9.441807065217391,28.632325474939545,53.04870809762401,71.32743701851216,0.0,4302.075833333333,5016.639833333334,2841.56875,63.87500000000006
221,2019-06-07,0.0,2449.4562499999997,11414.756875,0.0,0.0,0.0,451.56188951681,451.56188951681,0.0,11414.756875,0.0,2449.4562499999997,65.09750000000001
221,2019-06-08,0.0,2644.5875,11628.138333333334,0.0,0.0,0.0,426.06175459850607,426.06175459850607,0.0,11628.138333333334,0.0,2644.5875,67.70750000000005
221,2019-06-09,0.0,1925.5375000000001,11208.047791666666,0.0,0.0,0.0,564.0249242631519,564.0249242631519,0.0,11208.047791666666,0.0,1925.5375000000001,71.00000000000004
221,2019-06-10,0.0,1180.8875,10899.130166666668,0.0,0.0,0.0,894.3419794111517,894.3419794111517,0.0,10899.130166666668,0.0,1180.8875,65.29250000000008
221,2019-06-11,0.0,1708.45,10969.161166666667,0.0,0.0,0.0,622.1447591818838,622.1447591818838,0.0,10969.161166666667,0.0,1708.45,61.99250000000006
221,2019-06-12,0.0,2434.5499999999997,11355.026541666666,0.0,0.0,0.0,451.9493415790778,451.9493415790778,0.0,11355.026541666666,0.0,2434.5499999999997,64.52750000000007
221,2019-06-13,1622.4270833333333,21031.552291666667,10604.722541666666,0.0,35.27015398550725,27.901867222157613,48.859417475309854,74.37176665031734,0.0,10604.722541666666,19230.408541666668,1801.14375,60.17750000000004
221,2019-06-14,3622.1972500000006,44491.51083333334,11154.55775,0.0,78.74341847826088,28.293459763938746,24.293802992664702,51.21854396109452,0.0,11154.55775,42339.19833333334,2152.3125,61.407500000000056
221,2019-06-15,3538.5297499999997,43245.28529166667,11050.482750000001,0.0,76.9245597826087,28.03424824673582,24.760692523761463,51.82149527835674,0.0,11050.482750000001,41743.66029166667,1501.625,67.58000000000004
221,2019-06-16,3622.5960833333334,43201.281,10729.369916666667,0.0,78.75208876811594,28.36715839447554,24.065666654282293,51.79758287840378,0.0,10729.369916666667,42233.84975,967.43125,62.525000000000055
221,2019-06-17,3507.9756666666667,43492.9335,11212.371833333333,0.0,76.26034057971015,28.078933916074728,24.980383052085667,51.65477094795544,0.0,11212.371833333333,41317.3585,2175.5750000000003,63.45500000000006
221,2019-06-18,3499.1576250000003,42460.41,10377.768875,0.0,76.06864402173915,27.667986442857245,23.683185329708927,50.93754067257762,0.0,10377.768875,41825.635,634.775,68.55500000000005
221,2019-06-19,3409.6174166666665,41078.47770833333,9877.393791666667,0.0,74.12211775362319,27.64391342939105,23.299592753017834,50.74994366942963,0.0,9877.393791666667,40790.84645833333,287.63124999999997,72.69500000000005
221,2019-06-20,3440.307666666666,41265.967375,10031.774166666666,0.0,74.78929710144926,27.697230072132506,23.556242638086914,51.12783467035443,0.0,10031.774166666666,41078.779875,187.1875,68.76500000000003
221,2019-06-21,3512.0190416666665,42481.057,10525.753458333334,0.0,76.34824003623189,27.882537604267014,24.00922723306285,51.35046292730539,0.0,10525.753458333334,41656.3445,824.7125,66.38750000000005
221,2019-06-22,3534.3811249999994,42938.15704166669,10896.357625,0.0,76.83437228260868,28.247784753287107,24.589984289476146,51.81239425855052,0.0,10896.357625,41379.53204166669,1558.625,65.42000000000003
221,2019-06-23,3483.8222083333335,42340.22699999999,10507.72,0.0,75.73526539855074,27.9124431818232,24.047814445600874,51.259747398109404,0.0,10507.72,41277.62699999999,1062.6000000000001,68.33750000000002
221,2019-06-24,3447.5274166666663,42001.03466666666,10505.516083333334,0.0,74.94624818840579,27.729548451506176,24.23693541702154,51.382840768675756,0.0,10505.516083333334,41117.00966666666,884.025,69.30500000000002
221,2019-06-25,3334.759666666667,39720.22954166666,9753.659333333333,0.0,72.49477536231885,27.841036714882144,23.79447549345948,51.56022373718614,0.0,9753.659333333333,39612.81704166666,107.41250000000001,74.75750000000004
221,2019-06-26,3381.3797500000005,40425.63770833333,9614.8645,0.0,73.50825543478263,27.69081202843674,23.046585520520107,50.70922768673016,0.0,9614.8645,40384.51270833333,41.125,74.91500000000003
221,2019-06-27,3393.7501666666662,40619.281749999995,9755.649833333333,0.0,73.77717753623187,27.678339976533977,23.272565776738517,50.90405037398858,0.0,9755.649833333333,40550.51925,68.7625,74.30000000000004
221,2019-06-28,3372.151708333333,40425.131,9731.462416666667,0.0,73.30764583333332,27.610750985096217,23.326360139827003,50.91385464936492,0.0,9731.462416666667,40391.081,34.050000000000004,75.99500000000005
221,2019-06-29,3349.1797083333336,39523.394875000005,9385.269958333332,0.0,72.80825452898551,28.052782789907337,23.00979929572488,51.03448823862552,0.0,9385.269958333332,39483.813625,39.581250000000004,75.54500000000003
221,2019-06-30,3483.487083333333,41184.90275,9888.253999999999,0.0,75.72798007246375,28.06751474734474,23.264936501199376,51.237531064754116,0.0,9888.253999999999,41045.6215,139.28125,68.07500000000007
221,2019-07-01,3475.6217916666665,41609.437458333334,10171.683375,0.0,75.55699547101449,27.935496959129065,23.687612575839598,51.31229271782145,0.0,10171.683375,41146.48120833333,462.95625,69.38000000000004
221,2019-07-02,3408.945625,40598.683,9817.331124999999,0.0,74.10751358695651,27.892345604509345,23.431591997166375,51.200878386201964,0.0,9817.331124999999,40419.564249999996,179.11875,70.78250000000004
221,2019-07-03,3308.750541666666,39915.62804166666,9559.660208333333,0.0,71.92935960144925,27.47577434069784,23.20704217985074,50.62137301013892,0.0,9559.660208333333,39826.365541666666,89.2625,75.62000000000005
221,2019-07-04,3121.445083333334,37907.176791666665,8954.108875,0.0,67.85750181159422,27.269010063895934,22.88870557642184,50.121414798714305,0.0,8954.108875,37856.71429166666,50.4625,79.23500000000004
221,2019-07-05,3219.2457916666663,38341.59745833334,8730.365083333332,0.0,69.98360416666665,27.7882408575042,22.063911389436985,49.831650757296394,0.0,8730.365083333332,38313.30995833334,28.287499999999998,81.68750000000003
221,2019-07-06,3252.8255833333333,38311.383416666664,8622.984125,0.0,70.71359963768116,28.0922463815102,21.809718227642673,49.889228780769116,0.0,8622.984125,38294.01466666666,17.368750000000002,77.97500000000004
221,2019-07-07,3369.607416666667,40618.74970833333,9776.788,0.0,73.25233514492754,27.550812949712622,23.32329737121901,50.75857410589499,0.0,9776.788,40448.41220833333,170.3375,70.9739130434783
221,2019-07-08,1338.0802916666664,16396.245708333336,3546.970541666667,0.0,29.08870199275362,27.206423976455437,20.962036188762966,47.95150562585616,0.0,3546.970541666667,16265.495708333334,130.75,68.90782608695656
221,2019-07-09,-4.616958333333334,17.599999999999998,0.0,0.0,-0.10036865942028986,0.0,0.0,0.0,0.0,0.0,0.0,17.599999999999998,71.1457142857143
221,2019-07-10,0.0,16.7625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.7625,75.74000000000005
221,2019-07-11,0.0,17.162499999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.162499999999998,79.78571428571433
221,2019-07-12,0.0,15.0375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.0375,69.28250000000004
221,2019-07-13,0.0,15.543750000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,15.543750000000001,76.2425
221,2019-07-14,0.0,17.58125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,17.58125,73.36250000000003
221,2019-07-15,0.0,16.09375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.09375,72.21500000000003
221,2019-07-16,0.0,16.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,16.8,76.3045454545455
221,2019-07-17,693.1959583333334,8617.745250000002,1773.071,0.0,15.069477355072463,26.655099975191998,19.936677221499043,46.538963401565624,0.0,1773.071,8600.670250000001,17.075,73.15250000000006
221,2019-07-18,3502.692375,40144.99229166666,9007.354375,0.0,76.14548641304347,28.933552065353176,21.741333268942387,50.59674058438769,0.0,9007.354375,40036.56729166666,108.425,76.43000000000002
221,2019-07-19,3392.1428333333333,40852.83416666667,10815.031375,0.0,73.74223550724638,28.677618556416164,25.652275487592092,53.11278118725825,0.0,10815.031375,39118.99041666667,1733.84375,81.07250000000006
221,2019-07-20,3346.7750416666677,42054.703375,12498.430541666667,0.0,72.75597916666669,28.554004527025654,28.797925881974045,55.11687463767486,0.0,12498.430541666667,38762.884625,3291.81875,83.84000000000002
221,2019-07-21,3403.2365416666667,43100.63116666665,13070.484458333332,0.0,73.98340307971014,28.57985288096913,29.38518016027365,55.49868090391416,0.0,13070.484458333332,39381.181166666654,3719.4500000000003,79.70750000000005
221,2019-07-22,3649.8685416666667,46529.669749999994,13096.973875000001,0.0,79.34496829710145,28.09024736778255,27.27478236173327,53.21680557046788,0.0,13096.973875000001,42971.27599999999,3558.3937499999997,67.73000000000003
221,2019-07-23,3579.4079999999994,45104.792250000006,12764.49025,0.0,77.81321739130433,28.078820589455983,27.42212409306281,53.66703534786282,0.0,12764.49025,42158.86725,2945.9249999999997,71.16500000000005
221,2019-07-24,3618.1940416666675,44794.59645833334,12218.148500000001,0.0,78.65639221014494,28.369101047419004,26.43017711563294,53.14318649226675,0.0,12218.148500000001,42179.64020833334,2614.9562499999997,69.36500000000002
221,2019-07-25,3618.5890416666675,45695.69970833333,12701.608333333332,0.0,78.66497916666668,28.375652097329578,26.93417562588582,53.12327254504684,0.0,12701.608333333332,42174.505958333335,3521.19375,70.84250000000004
221,2019-07-26,3574.6444583333328,45569.631333333324,12781.560791666665,0.0,77.70966213768115,28.0772610196819,27.17869985531095,53.12132547481703,0.0,12781.560791666665,42105.100083333324,3464.53125,72.63500000000003
221,2019-07-27,3479.181708333333,44825.54245833334,12739.576583333333,0.0,75.63438496376811,27.83493620642284,27.53909997702092,53.208052603689524,0.0,12739.576583333333,41337.429958333334,3488.1124999999997,76.63250000000004
221,2019-07-28,3419.3956666666672,44107.918291666654,12705.309125,0.0,74.33468840579711,27.751845033486727,27.91187280693449,53.550182345003414,0.0,12705.309125,40748.730791666654,3359.1875,78.69500000000005
221,2019-07-29,3399.350083333334,44243.062125000004,12805.516583333332,0.0,73.89891485507249,27.71847064255837,28.04608385066562,53.45623839183047,0.0,12805.516583333332,40558.624625000004,3684.4375,76.50500000000004
221,2019-07-30,3412.254125,44295.90679166666,12751.226166666667,0.0,74.1794375,27.81727748429666,27.893862443990013,53.370045557843845,0.0,12751.226166666667,40567.97554166666,3727.93125,74.87750000000004
221,2019-07-31,3482.2324583333343,45295.672666666665,13195.086583333332,0.0,75.70070561594206,27.981993040176146,28.227722117848902,53.65252747079975,0.0,13195.086583333332,41156.241416666664,4139.431250000001,73.55000000000003
221,2019-08-01,3543.890833333333,45532.382208333336,13167.792958333333,0.0,77.04110507246375,28.186986345275965,28.02288982449803,53.763364629199764,0.0,13167.792958333333,41580.36345833333,3952.0187499999997,70.50500000000005
221,2019-08-02,3552.4413333333337,45323.69891666666,13151.597625,0.0,77.22698550724638,28.459331483186578,28.11729062909647,54.038673068871525,0.0,13151.597625,41281.81766666666,4041.88125,69.92000000000004
221,2019-08-03,3450.186791666667,44735.18733333333,12893.182708333334,0.0,75.0040606884058,27.817915776279573,27.927443343716764,53.4338887263395,0.0,12893.182708333334,41018.012333333325,3717.1749999999997,73.86500000000005
221,2019-08-04,3513.0006666666673,45565.64395833333,12948.998,0.0,76.36957971014495,27.8161938633231,27.53714771077164,53.034630708451616,0.0,12948.998,41767.368958333325,3798.275,71.11250000000004
221,2019-08-05,3548.567833333333,45326.08941666667,13195.465666666665,0.0,77.14277898550725,28.55778991711187,28.209589896513055,54.101342655199424,0.0,13195.465666666665,41094.63316666667,4231.45625,69.29750000000003
221,2019-08-06,3474.895583333333,44455.96858333333,12867.726208333333,0.0,75.54120833333332,28.19774577453538,28.047363140197096,53.89782299553172,0.0,12867.726208333333,40755.28733333333,3700.68125,72.01250000000006
221,2019-08-07,3469.7893750000003,44376.905041666665,12781.451791666666,0.0,75.43020380434783,28.353796667052293,27.908948795493128,53.76741098292109,0.0,12781.451791666666,40471.42379166667,3905.4812500000003,71.28500000000004
221,2019-08-08,3423.7745833333324,45688.24670833333,13614.270458333332,0.0,74.4298822463768,27.947894516885956,28.874214896800844,53.65740808630751,0.0,13614.270458333332,40514.702958333335,5173.54375,71.0225
221,2019-08-09,3436.1651249999995,46070.36804166667,13721.595166666666,0.0,74.69924184782609,27.8453782483289,28.860458278779166,53.52703804379044,0.0,13721.595166666666,40811.02429166667,5259.34375,68.69000000000004
221,2019-08-10,3613.287375,46088.710875,13195.88225,0.0,78.54972554347826,28.486047439944855,27.743686824456333,53.671419108153714,0.0,13195.88225,41949.510875,4139.2,66.20750000000005
221,2019-08-11,3566.238791666667,45566.67050000001,13154.630833333335,0.0,77.5269302536232,28.423719247602214,27.97381323618448,53.857117305558134,0.0,13154.630833333335,41494.07675000001,4072.59375,68.54000000000002
221,2019-08-12,3494.4045833333334,45181.150833333326,13169.107666666665,0.0,75.96531702898551,28.15908340831369,28.243555127594362,53.82190293170767,0.0,13169.107666666665,41040.369583333326,4140.78125,71.72000000000003
221,2019-08-13,3162.5605833333334,41155.290125,11979.990458333334,0.0,68.7513170289855,27.894165254138958,28.206623864693054,53.620433775237686,0.0,11979.990458333334,37495.752625,3659.5375,73.93250000000005
221,2019-08-14,3481.7912083333326,44882.76154166667,13103.628875,0.0,75.69111322463768,28.24530774710189,28.289958917900154,53.945415320951554,0.0,13103.628875,40767.399041666664,4115.3625,70.55000000000005
221,2019-08-15,3523.0717083333334,44004.09058333333,12280.623291666665,0.0,76.58851539855073,28.489188934871024,27.04255130204173,53.520541913682926,0.0,12280.623291666665,40897.61558333333,3106.475,68.74250000000002
221,2019-08-16,3514.1652083333324,44270.76658333333,12795.865375,0.0,76.39489583333332,28.66330207902007,28.00740830245315,54.259367678576595,0.0,12795.865375,40546.42283333333,3724.34375,70.91000000000004
221,2019-08-17,3550.6588333333334,44545.143416666666,12696.734916666666,0.0,77.18823550724639,28.701996596001518,27.619257154181952,53.98045705135315,0.0,12696.734916666666,40912.25591666667,3632.8875000000003,69.02000000000005
221,2019-08-18,3097.0236666666665,39613.95524999999,11090.449916666666,0.0,67.32660144927536,27.757749362268854,27.128217641862527,52.9837157248152,0.0,11090.449916666666,36899.192749999995,2714.7625000000003,71.57000000000004
221,2019-08-19,692.0097083333334,10594.586208333334,2742.6560833333333,0.0,15.043689311594202,23.124049661897704,25.084627484174355,46.6861707404628,0.0,2742.6560833333333,9897.029958333334,697.55625,73.86500000000005
221,2019-08-20,3490.058875,44137.68245833333,12533.042374999999,0.0,75.87084510869565,28.231966522758732,27.514858573447476,53.66534781664729,0.0,12533.042374999999,40883.51370833333,3254.1687500000003,73.66250000000005
221,2019-08-21,253.31175000000005,4249.696750000001,1255.0135,0.0,5.506777173913044,21.543809862621277,28.61612073174817,48.3291780858638,0.0,1255.0135,3888.5655,361.1312500000004,73.09250000000002
221,2019-08-22,-5.764708333333334,15.25,0.0,0.0,-0.12531974637681162,0.0,0.0,0.0,0.0,0.0,0.0,15.25,70.77500000000006
221,2019-08-23,1308.8397499999999,16420.368541666663,4480.034375,0.0,28.45303804347826,28.605929785210872,26.43740041163372,52.79829636379774,0.0,4480.034375,15131.674791666665,1288.6937500000001,65.70500000000004
221,2019-08-24,3655.607875,46030.53816666667,12832.555166666667,0.0,79.46973641304349,28.666895458276247,27.013906364303164,53.27846715621193,0.0,12832.555166666667,42173.10066666667,3857.4375,62.555000000000035
221,2019-08-25,3619.2895833333337,45985.98829166666,12826.494250000002,0.0,78.68020833333334,28.656042998419913,27.027305402750894,53.056120569994256,0.0,12826.494250000002,41769.92579166666,4216.0625,64.22000000000003
221,2019-08-26,3626.781916666667,42576.46070833333,10485.973833333333,0.0,78.84308514492754,28.625875689136738,23.86489433090054,52.03629730760706,0.0,10485.973833333333,41900.50445833333,675.9562500000001,64.19750000000003
221,2019-08-27,3612.6866666666665,42368.600999999995,10307.109208333333,0.0,78.53666666666666,28.425330957022275,23.5729023075452,51.7724903085099,0.0,10307.109208333333,42032.126,336.47499999999997,67.29500000000003
221,2019-08-28,3564.4102916666666,44388.407875000004,11624.897333333334,0.0,77.48718025362318,27.85169671727904,25.376975520811683,51.93371247714338,0.0,11624.897333333334,42324.576625,2063.8312499999997,68.98250000000006
221,2019-08-29,3599.791875000001,46205.217500000006,12830.616083333334,0.0,78.25634510869567,28.022132658022013,26.907713447317537,52.67347388036644,0.0,12830.616083333334,42484.723750000005,3720.49375,66.42500000000004
221,2019-08-30,3571.2869583333336,45997.76270833332,13114.328375,0.0,77.63667300724639,27.974885344564072,27.626740488429242,53.30376113569466,0.0,13114.328375,42219.49395833332,3778.2687499999997,69.13250000000004
221,2019-08-31,3643.881291666667,46590.87275,13233.980333333333,0.0,79.2148106884058,28.42946085291843,27.523898130895535,53.38934378014274,0.0,13233.980333333333,42388.904,4201.96875,62.26250000000004
221,2019-09-01,3623.0828333333334,46667.90504166666,13531.427208333334,0.0,78.76267028985508,28.626107259813605,28.096071718633493,53.77143213867136,0.0,13531.427208333334,41857.43004166666,4810.474999999999,62.24750000000005
221,2019-09-02,3616.5104166666674,46708.20608333333,13401.737208333334,0.0,78.61979166666669,28.201795595127354,27.802779328048473,53.40945044660121,0.0,13401.737208333334,42410.12483333333,4298.08125,66.58250000000007
221,2019-09-03,3503.7820833333335,45262.815375,12804.7355,0.0,76.16917572463768,27.957983997192905,27.41254456928376,53.01326073731687,0.0,12804.7355,41446.496625,3816.31875,68.54000000000003
221,2019-09-04,3380.9679999999994,42467.05091666667,11981.896541666667,0.0,73.49930434782608,28.305372068848488,27.339701286861562,53.66937931685991,0.0,11981.896541666667,39502.88216666667,2964.1687500000003,69.99500000000005
221,2019-09-05,3580.380416666667,44648.41441666666,12184.096541666666,0.0,77.83435688405798,28.445802801760106,26.442809342199343,52.9631881734116,0.0,12184.096541666666,41626.27691666666,3022.1375000000003,62.45750000000006
221,2019-09-06,3487.9590000000003,43643.23995833334,11972.435041666666,0.0,75.82519565217392,28.50796615059273,26.58188703881017,53.012727805292634,0.0,11972.435041666666,40463.33995833334,3179.9,62.43500000000005
221,2019-09-07,3646.2368750000005,46091.81,12940.996416666667,0.0,79.26601902173914,28.496490046909322,27.205972622789865,53.368380183855265,0.0,12940.996416666667,42316.534999999996,3775.275,63.42500000000002
221,2019-09-08,3666.5848750000005,46168.80041666666,13347.148208333332,0.0,79.7083668478261,28.945937708373965,28.013037009601362,54.27757362575314,0.0,13347.148208333332,41891.96291666666,4276.837500000001,60.91250000000005
221,2019-09-09,3647.5059583333336,45978.174041666665,13321.892999999998,0.0,79.29360778985509,29.102899649684804,28.07595411425715,54.31215098574731,0.0,13321.892999999998,41449.21779166666,4528.95625,56.345000000000056
221,2019-09-10,3518.0628333333334,45268.162958333334,13115.647791666668,0.0,76.4796268115942,28.448169329919953,28.074832747541667,53.776856000065784,0.0,13115.647791666668,40898.35670833333,4369.806250000001,78.36000000000004
221,2019-09-11,2095.4839583333337,27265.497041666662,8137.106791666666,0.0,45.55399909420291,27.733099253623134,28.918575702941972,54.33576435340037,0.0,8137.106791666666,24988.634541666663,2276.8624999999997,75.13250000000005
221,2019-09-12,-1.8228333333333333,0.7312500000000001,0.0,0.0,-0.03962681159420289,0.0,0.0,0.0,0.0,0.0,0.0,0.7312500000000001,63.03500000000006
221,2019-09-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,61.56500000000003
221,2019-09-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,66.47750000000005
221,2019-09-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,63.41000000000003
221,2019-09-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,62.66000000000003
221,2019-09-17,3448.1987083333333,44079.446625,12592.924333333334,0.0,74.96084148550725,28.749649748520863,27.68284766195503,53.553819433380546,0.0,12592.924333333334,39665.809125,4413.6375,59.75750000000006
221,2019-09-18,3605.919541666666,46009.71058333333,13221.144583333333,0.0,78.38955525362317,28.885823907828133,27.84452770802227,53.76381895354068,0.0,13221.144583333333,41284.579333333335,4725.131249999999,57.7314285714286
221,2019-09-19,3622.173458333333,46830.048999999985,13210.994041666667,0.0,78.74290126811594,28.49542979782777,27.33576216323942,52.91580236716219,0.0,13210.994041666667,42038.830249999985,4791.21875,58.88750000000004
221,2019-09-20,3584.622416666667,43498.955916666666,10102.127166666667,0.0,77.92657427536233,28.520363176878632,22.50371924372114,49.757149614745764,0.0,10102.127166666667,41566.643416666666,1932.3125,61.625000000000036
221,2019-09-21,3558.7527499999997,46054.76008333334,12879.010541666668,0.0,77.3641902173913,28.13216620316888,27.097440861710666,52.65267606872859,0.0,12879.010541666668,41836.10383333334,4218.65625,66.23750000000004
221,2019-09-22,3431.9327916666657,45293.24125000001,12702.044083333334,0.0,74.60723460144925,27.602445854075324,27.174434665330978,52.233332460386336,0.0,12702.044083333334,41119.497500000005,4173.743750000001,72.28250000000004
221,2019-09-23,3413.7725000000005,44674.769375,12391.094166666668,0.0,74.21244565217393,27.54214832053268,26.876186179542998,52.14755972932462,0.0,12391.094166666668,40991.456875,3683.3125,73.08500000000004
221,2019-09-24,3675.904249999999,46331.078124999985,11773.425041666667,0.0,79.91096195652172,28.174562832172967,24.623553045182277,50.86261922954861,0.0,11773.425041666667,43148.29062499999,3182.7875,61.03250000000003
221,2019-09-25,2144.780041666667,27727.355375000003,7497.264708333333,0.0,46.62565307971015,28.266403475197592,26.200808861108076,51.782597236887796,0.0,7497.264708333333,25093.936625000002,2633.4187500000003,64.12250000000004
221,2019-09-26,-7.002083333333334,15.99375,0.0,0.0,-0.15221920289855073,0.0,0.0,0.0,0.0,0.0,0.0,15.99375,63.48500000000005
221,2019-09-27,2566.381916666667,19079.873249999997,3953.336625,0.0,55.79091123188407,44.5269240789016,20.077452787086266,64.56130529880484,0.0,3953.336625,19061.416999999998,18.45625,61.08500000000006
221,2019-09-28,3465.108166666667,41413.93779166666,8886.019833333334,0.0,75.3284384057971,27.683874647148432,20.79127171615622,48.46239952219687,0.0,8886.019833333334,41394.869041666665,19.068749999999998,70.37750000000004
221,2019-09-29,3646.188916666666,42860.260125,8750.710125,0.0,79.26497644927535,28.147592223690054,19.7837583146558,47.91837192389744,0.0,8750.710125,42840.497625,19.7625,58.24250000000007
221,2019-09-30,3675.5119166666664,42398.590125,8518.786916666666,0.0,79.90243297101448,28.68132617654747,19.469134376416054,48.13882528847047,0.0,8518.786916666666,42381.390125000005,17.2,56.80250000000004
221,2019-10-01,1681.8081249999998,20711.70575,4366.241791666666,0.0,36.56104619565217,26.878676773951643,20.427358810316264,47.28186493599019,0.0,4366.241791666666,20693.08075,18.625,73.82000000000006
221,2019-10-02,794.7187916666667,10395.369583333335,2740.138625,0.0,17.276495471014496,28.332144501472655,25.541882517551763,50.82497184313816,0.0,2740.138625,9276.638333333334,1118.73125,62.01500000000007
221,2019-10-03,3346.124375,44614.321958333334,13038.128416666666,0.0,72.74183423913043,28.338067390829774,28.317914092219553,53.122065493041504,0.0,13038.128416666666,39050.665708333334,5563.65625,50.165000000000056
221,2019-10-04,3374.6266249999994,46145.31541666667,14340.0905,0.0,73.36144836956521,28.5907992126219,30.11234489468681,54.29782432162572,0.0,14340.0905,39035.16541666667,7110.150000000001,48.71000000000003
221,2019-10-05,3330.1477500000005,47195.0765,14969.359416666666,0.0,72.39451630434785,28.20491708032129,30.734547560706112,54.070385445033764,0.0,14969.359416666666,39047.68275,8147.39375,46.38500000000004
221,2019-10-06,3558.6221666666665,46925.22141666667,14002.513208333332,0.0,77.36135144927536,28.522987351013207,28.914784720529518,53.9950508261898,0.0,14002.513208333332,41261.352666666666,5663.868750000001,59.94500000000003
221,2019-10-07,3721.690791666666,47646.64491666667,13779.774166666668,0.0,80.906321557971,28.73425865880786,28.023997011538903,53.856384950973826,0.0,13779.774166666668,42834.81366666667,4811.83125,58.55750000000007
221,2019-10-08,3616.3731666666663,47115.47216666667,14049.404291666666,0.0,78.61680797101448,28.805047218675263,28.89446549608326,54.27882918381361,0.0,14049.404291666666,41520.37216666667,5595.099999999999,54.20750000000004
221,2019-10-09,3566.7587083333333,46774.406875,14051.954166666668,0.0,77.53823278985507,29.001489523328683,29.110437881148954,54.32909936928398,0.0,14051.954166666668,40673.356875,6101.05,50.84000000000005
221,2019-10-10,3543.4797083333337,46294.49304166666,13778.409916666666,0.0,77.03216757246378,28.882997952742684,28.839655696962225,54.15344776998435,0.0,13778.409916666666,40573.668041666664,5720.825,52.865000000000045
221,2019-10-11,3493.1820000000002,46762.89833333333,14489.740749999999,0.0,75.93873913043478,28.773664805106748,30.02475672721518,54.72927467243902,0.0,14489.740749999999,40149.729583333334,6613.16875,53.16500000000007
221,2019-10-12,3504.1382500000004,46674.45304166667,14508.729166666666,0.0,76.17691847826087,29.197454930294903,30.121073040065017,54.95003630049673,0.0,14508.729166666666,39691.07179166667,6983.381249999999,50.57750000000005
221,2019-10-13,3439.1969583333334,46656.640375,14055.394833333334,0.0,74.76515126811594,28.45471668527873,29.19106160984679,53.56917966443498,0.0,14055.394833333334,39972.321625000004,6684.318749999999,53.31500000000006
221,2019-10-14,3607.539583333333,46878.00591666667,14324.319291666667,0.0,78.42477355072464,29.623819085401955,29.6090972322168,55.059728947654904,0.0,14324.319291666667,40274.174666666666,6603.83125,52.42250000000005
221,2019-10-15,3584.870833333334,45100.204333333335,11951.157,0.0,77.93197463768117,28.94462467431222,25.677441287805753,51.96508098790174,0.0,11951.157,40960.21058333333,4139.993750000001,48.26000000000005
221,2019-10-16,143.11216666666667,1999.6900833333334,640.0484166666666,0.0,3.1111340579710145,28.847614345481436,31.014903724507985,54.68338844809152,0.0,640.0484166666666,1640.6775833333334,359.0125,53.660000000000046
